Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.0
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.33
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.11
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.89
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.11
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.32
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,60.19
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.49
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
604491,Tudor Square Tenby,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.65
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.4
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.82
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.49
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.97
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,66.23
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
604491,Tudor Square Tenby,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.32
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.64
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.52
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.7
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.75
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.84
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.92
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,67.89
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.39
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
604491,Tudor Square Tenby,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.76
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.8
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.33
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.1
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.81
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.24
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,73.36
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.27
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
604491,Tudor Square Tenby,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.74
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.87
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.91
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.4
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.65
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.25
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,75.79
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.53
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.03
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
604491,Tudor Square Tenby,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.77
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.08
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.51
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.27
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.2
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.34
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,83.68
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,59.61
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
604491,Tudor Square Tenby,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.0
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.88
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.57
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.71
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,113.7
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,212.3
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.23
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.59
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,92.45
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.56
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
604491,Tudor Square Tenby,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.43
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.85
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.95
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.7
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,201.3
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.6
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.92
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,85.47
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.89
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.35
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.3
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
604491,Tudor Square Tenby,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.61
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.9
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.65
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.49
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.26
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,196.7
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.5
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,81.71
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.42
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
604491,Tudor Square Tenby,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.05
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.63
