Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.69
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.03
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.09
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,186.6
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.93
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.74
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,82.07
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.34
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.49
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
604491,Tudor Square Tenby,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.31
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.27
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.66
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.38
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.09
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.56
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.13
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.3
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,83.1
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.18
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.16
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
604491,Tudor Square Tenby,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.43
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.48
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.46
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.82
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.23
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.2
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.77
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.3
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,80.51
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.05
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
604491,Tudor Square Tenby,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.5
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.66
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.7
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.84
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.62
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.2
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.8
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.37
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,84.31
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.61
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.88
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
604491,Tudor Square Tenby,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.06
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.04
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.8
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.5
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.41
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.48
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.82
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.7
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.6
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.82
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,87.25
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.79
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.42
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
604491,Tudor Square Tenby,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.24
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.8
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.48
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.44
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.54
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.6
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.3
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.1
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.25
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,84.44
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.96
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.27
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
604491,Tudor Square Tenby,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.54
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.87
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.6
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.88
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.5
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.05
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.9
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,133.5
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.96
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.63
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,96.7
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,79.77
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.52
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
604491,Tudor Square Tenby,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.02
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.82
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.92
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.34
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.49
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.88
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,192.8
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.85
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,92.68
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.36
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.15
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
604491,Tudor Square Tenby,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.31
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.7
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.85
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.26
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,186.2
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.8
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.39
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.22
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,96.54
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,84.98
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.02
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
604491,Tudor Square Tenby,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.49
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.58
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.32
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
