Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.98
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.63
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.97
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,180.2
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.4
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.74
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,92.4
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,85.43
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.5
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
604491,Tudor Square Tenby,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.64
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.11
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.33
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.82
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.41
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.89
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.7
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,157.3
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.37
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.4
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,100.28
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,92.02
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.42
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.5
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
604491,Tudor Square Tenby,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.59
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.44
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.1
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.54
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.31
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.05
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.4
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.7
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.78
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.75
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,96.13
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,92.67
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.45
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
604491,Tudor Square Tenby,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.4
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.8
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.53
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.35
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.77
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.04
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.8
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.0
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.6
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.73
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.45
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.22
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,96.68
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.3
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.7
604491,Tudor Square Tenby,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.98
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.59
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.87
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.49
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.39
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.6
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.07
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,244.6
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.0
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.2
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.37
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,104.83
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.81
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.03
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.9
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
604491,Tudor Square Tenby,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.93
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.25
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.61
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.15
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.39
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.34
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,256.8
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.3
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.1
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.45
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,113.23
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.67
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,477.1
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.6
604491,Tudor Square Tenby,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.03
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.85
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.87
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.61
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.22
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,228.8
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.0
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.1
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.84
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.59
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,104.75
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,107.99
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.79
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,444.7
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.9
604491,Tudor Square Tenby,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.76
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.46
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.28
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.6
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.1
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.31
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,243.6
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.2
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,163.0
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.26
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.52
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,108.76
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,109.64
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.33
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.8
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.4
604491,Tudor Square Tenby,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.01
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.26
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.06
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.63
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.27
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.17
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.61
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,246.5
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.6
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.1
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.01
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,116.61
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,109.26
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.95
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,492.9
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.2
604491,Tudor Square Tenby,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.25
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.78
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.31
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.15
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.43
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.37
