Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.8
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.7
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.3
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.7
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.13
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,120.21
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.36
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.33
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,509.6
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,468.8
604491,Tudor Square Tenby,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.68
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.61
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.43
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.94
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.46
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.43
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.82
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,248.4
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.8
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.2
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.4
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.56
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,115.15
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.45
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.04
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.7
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.3
604491,Tudor Square Tenby,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.75
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.81
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.73
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.02
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.77
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.72
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.49
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.8
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.5
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.5
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.7
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,116.72
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.53
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.54
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.9
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,493.5
604491,Tudor Square Tenby,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.86
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.52
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.45
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.56
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.96
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.74
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.52
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.32
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,280.4
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,260.6
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.7
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.09
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.98
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,126.28
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,128.98
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,95.1
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,533.0
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,549.0
604491,Tudor Square Tenby,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.0
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.68
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.14
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.93
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.8
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.4
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,257.0
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,250.5
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.2
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,119.17
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,122.48
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.81
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,505.0
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.3
604491,Tudor Square Tenby,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.49
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.14
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.61
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.3
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.59
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.16
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.69
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.22
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.2
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.9
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.2
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.05
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,120.42
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,118.0
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.64
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,510.6
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,506.5
604491,Tudor Square Tenby,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.62
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.43
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.41
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.6
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.85
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.48
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.59
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.43
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.6
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,254.5
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.0
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.36
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.56
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,121.08
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,123.52
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,95.81
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,512.8
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,526.9
604491,Tudor Square Tenby,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.54
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.87
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.04
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.18
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.53
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.64
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.38
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.7
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.9
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.6
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.2
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.26
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,115.9
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,115.37
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.6
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.8
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,492.0
604491,Tudor Square Tenby,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.33
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.41
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.0
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.5
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.13
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.45
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.06
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,233.9
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.0
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.5
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.11
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,118.23
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,122.06
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.62
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.3
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,520.7
604491,Tudor Square Tenby,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.2
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.52
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.3
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.79
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.53
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.54
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.68
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
