Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.4
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.0
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.6
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.18
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.36
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,110.71
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,115.43
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.21
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.1
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.3
604491,Tudor Square Tenby,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.24
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.79
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.97
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.34
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.98
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.74
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.3
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.4
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.6
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.9
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,109.45
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,113.37
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.57
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.5
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.6
604491,Tudor Square Tenby,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.03
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.91
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.02
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.28
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.62
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.98
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.63
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.38
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.2
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.3
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.7
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.4
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,106.58
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,116.9
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,85.36
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.6
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.6
604491,Tudor Square Tenby,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.62
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.88
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.91
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.49
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.73
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.68
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.1
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.1
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,111.41
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,113.42
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.08
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.6
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
604491,Tudor Square Tenby,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.73
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.84
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.96
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.01
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.07
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.9
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.85
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.0
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.7
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.1
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.32
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.84
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,118.38
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,114.04
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,89.58
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,501.1
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,487.7
604491,Tudor Square Tenby,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.33
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.58
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.68
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.08
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.8
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.09
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,48.03
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.5
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.0
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,201.9
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.43
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.89
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,120.27
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,114.81
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,100.75
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,508.3
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.3
604491,Tudor Square Tenby,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.5
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.59
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.63
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.01
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.42
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,244.5
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.7
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.9
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.93
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,123.82
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,111.49
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,102.42
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.4
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,475.1
604491,Tudor Square Tenby,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.85
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.1
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.19
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.85
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.94
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.69
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.4
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.6
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.3
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.78
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.03
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,127.91
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,111.35
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,104.58
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,540.3
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.5
604491,Tudor Square Tenby,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.98
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.68
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.52
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.68
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.75
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.7
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.1
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.1
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.8
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.6
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.6
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,123.24
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,114.02
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,98.25
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,521.5
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,489.6
604491,Tudor Square Tenby,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.73
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.99
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.97
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.84
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.36
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,223.2
