Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.9
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.5
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.31
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,123.54
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,107.45
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.83
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,522.9
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.6
604491,Tudor Square Tenby,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.49
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.45
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.9
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.83
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.35
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.25
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.8
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.9
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.9
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.88
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,121.25
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,123.74
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,93.5
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,513.5
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,529.3
604491,Tudor Square Tenby,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.21
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.05
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.8
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.77
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.0
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.5
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.5
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.6
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.6
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.5
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.3
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.73
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,121.11
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,120.74
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.33
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,512.6
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,516.7
604491,Tudor Square Tenby,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.75
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.51
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.11
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.29
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.59
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.13
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.26
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.5
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.2
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.9
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.85
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.85
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,125.81
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,121.11
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,95.92
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.8
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,518.1
604491,Tudor Square Tenby,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.03
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.46
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.0
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.24
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.87
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.91
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.43
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.09
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.0
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.3
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.3
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.54
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.6
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.32
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,133.61
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,124.26
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,104.05
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,563.1
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,530.1
604491,Tudor Square Tenby,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.93
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.77
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.83
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.59
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.01
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,208.6
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.2
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.1
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.83
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.06
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,118.8
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,118.08
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,97.46
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,499.5
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,503.5
604491,Tudor Square Tenby,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.82
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.96
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.39
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.65
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.09
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.69
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,219.2
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.7
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.4
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,119.72
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,114.93
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,98.99
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,506.4
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.7
604491,Tudor Square Tenby,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.84
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.63
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.61
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.7
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.41
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.05
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.12
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.62
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.7
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.0
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.1
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.25
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,128.14
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,115.25
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,104.31
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,541.8
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.1
604491,Tudor Square Tenby,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.4
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.78
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.54
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.12
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.1
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.1
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.4
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.7
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.0
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.5
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.94
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.08
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,121.75
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,108.45
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,107.18
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,515.1
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.0
604491,Tudor Square Tenby,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.8
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.26
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.15
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.28
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.9
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.97
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.89
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.56
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,262.4
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.0
