Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.5
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.22
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.68
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.16
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,130.17
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,126.64
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,107.41
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,547.8
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,537.3
604491,Tudor Square Tenby,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.16
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.72
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.22
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.06
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.84
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.84
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.64
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.38
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,271.7
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.4
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.0
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.38
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.97
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.86
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,136.2
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,125.35
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,107.27
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,573.7
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,531.0
604491,Tudor Square Tenby,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.3
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.23
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.16
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.69
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.41
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.77
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.67
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.82
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,265.1
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.3
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,131.3
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.54
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.02
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,127.88
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,129.52
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,103.64
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,541.2
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,549.9
604491,Tudor Square Tenby,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.19
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.42
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.9
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.62
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.67
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.29
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.1
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.9
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.6
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.15
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.79
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,123.2
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,128.93
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,100.58
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,518.6
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,546.5
604491,Tudor Square Tenby,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.62
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.2
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.31
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.62
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.61
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.09
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.52
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,252.2
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.5
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.57
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.91
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,126.1
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,129.25
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,97.96
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,532.8
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,550.2
604491,Tudor Square Tenby,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.16
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.15
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.8
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.03
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.08
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.66
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.35
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,256.8
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.9
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.6
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.51
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.98
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.15
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,132.42
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,128.49
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.65
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,558.5
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,546.7
604491,Tudor Square Tenby,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.19
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.09
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.83
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.76
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.83
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.79
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.03
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.6
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.8
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.1
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.17
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.22
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,129.95
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,127.85
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,100.94
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,546.5
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,542.6
604491,Tudor Square Tenby,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.17
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.51
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.54
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.63
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.31
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.4
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,269.8
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.9
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.2
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.45
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.35
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,128.28
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,130.69
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,101.89
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,539.8
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,554.6
604491,Tudor Square Tenby,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.78
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.51
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.17
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.95
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.5
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.21
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.78
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,284.0
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.0
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.38
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.68
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,131.26
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,135.27
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,96.52
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,553.6
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,574.2
604491,Tudor Square Tenby,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.33
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.3
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.77
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.99
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.34
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.44
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.85
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,285.3
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.5
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.0
