Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.73
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.56
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,134.09
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,139.73
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,106.19
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,562.5
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,592.8
604491,Tudor Square Tenby,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.04
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.15
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.28
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.5
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.39
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.15
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.48
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,289.6
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,247.5
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.5
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.76
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.19
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,135.38
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,141.3
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,112.12
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,570.6
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,601.5
604491,Tudor Square Tenby,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,470.0
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.55
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.05
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.29
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.52
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.42
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.7
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.7
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.84
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,296.9
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,266.0
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,187.7
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.47
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,137.89
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,139.25
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,110.47
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,582.9
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,593.2
604491,Tudor Square Tenby,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.25
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.17
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.4
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.16
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.85
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.44
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.34
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.35
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,286.6
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,277.9
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.5
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.44
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,142.7
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,146.33
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,107.73
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,602.4
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,622.6
604491,Tudor Square Tenby,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.8
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.11
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.34
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.2
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.62
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.2
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.24
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.68
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.4
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.5
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.3
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.65
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,143.85
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,135.91
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,104.12
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,607.1
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,578.3
604491,Tudor Square Tenby,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.07
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.98
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.02
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.18
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.99
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.97
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,298.0
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,267.8
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.4
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.56
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,138.31
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,142.3
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,104.67
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,584.9
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,605.4
604491,Tudor Square Tenby,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.19
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.24
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.0
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.2
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.37
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.1
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.92
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,315.0
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,255.3
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.2
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,35.9
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.08
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,146.03
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,145.27
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,111.23
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,617.4
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,620.3
604491,Tudor Square Tenby,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,468.1
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.76
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.64
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.2
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.04
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.22
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.81
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.53
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.83
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,308.0
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,261.0
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.4
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.29
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,142.95
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,149.6
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,110.78
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,604.1
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,637.8
604491,Tudor Square Tenby,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.2
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.99
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.81
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.9
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.97
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.4
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.32
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.06
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.03
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,292.7
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,250.3
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.0
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.12
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,137.62
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,147.37
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,106.21
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.9
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,627.5
604491,Tudor Square Tenby,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.35
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.33
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.5
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.0
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.34
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,47.26
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,304.5
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,268.0
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,200.6
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
