Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.34
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,142.79
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,144.67
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,114.81
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,602.0
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,615.5
604491,Tudor Square Tenby,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.6
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.61
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.7
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.7
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.63
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.99
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.46
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.98
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.52
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,306.7
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,271.1
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,192.1
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.39
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,144.42
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,142.76
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,116.84
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,610.8
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,607.5
604491,Tudor Square Tenby,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.3
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.22
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.97
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.18
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.93
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.93
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.34
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,69.69
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,49.15
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,273.9
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,296.9
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,208.7
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.4
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.37
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,137.77
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,149.96
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,126.65
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,583.0
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,640.4
604491,Tudor Square Tenby,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,535.0
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.84
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.26
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.3
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.53
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.23
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.72
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.13
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.88
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.1
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,252.2
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.9
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.08
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,137.6
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,140.28
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,115.57
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,581.6
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,599.3
604491,Tudor Square Tenby,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.8
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.09
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.61
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.6
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.37
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.62
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.2
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.45
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,266.2
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.7
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.0
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.36
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.83
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,130.23
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,133.87
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,106.44
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,549.8
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,569.0
604491,Tudor Square Tenby,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.35
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.71
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.4
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.9
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.39
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.05
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.8
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,278.6
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,246.0
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,172.8
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.45
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,135.34
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,136.41
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,109.3
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,573.2
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,582.8
604491,Tudor Square Tenby,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.68
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.59
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.17
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.7
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.56
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.91
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.26
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.2
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.6
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,247.6
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.0
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.59
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,128.36
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,142.01
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,110.46
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,543.7
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,605.7
604491,Tudor Square Tenby,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.4
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.78
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.67
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.57
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.36
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.64
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.04
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.78
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,262.9
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.6
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.6
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.39
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.35
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,134.79
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,129.79
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,111.35
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,568.7
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,553.5
604491,Tudor Square Tenby,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.2
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.76
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.51
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.1
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.33
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.72
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.25
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.83
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,263.7
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.0
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.6
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.36
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.17
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,128.88
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,135.21
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,112.85
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,546.5
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,577.7
604491,Tudor Square Tenby,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.26
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.24
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.24
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.4
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.56
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.96
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.74
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.17
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,249.2
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.3
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
