Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,120.63
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,129.56
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,98.27
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,512.0
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,552.1
604491,Tudor Square Tenby,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.8
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.74
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.79
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.91
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.09
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.19
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.75
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.0
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.1
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.48
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,128.71
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,125.84
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,102.63
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,542.9
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,534.6
604491,Tudor Square Tenby,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.2
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.77
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.69
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.42
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.3
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.83
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.6
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.97
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.2
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,248.9
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.2
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.6
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.98
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,128.16
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,120.36
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,102.42
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,541.2
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,510.4
604491,Tudor Square Tenby,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.19
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.45
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.39
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.99
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.95
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,247.9
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.7
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.95
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.73
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.87
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,124.66
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,118.96
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,90.7
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.1
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,505.6
604491,Tudor Square Tenby,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.11
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.94
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.58
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.38
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.87
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.9
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,252.7
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.5
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.55
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,123.64
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,119.56
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,88.71
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,525.5
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,505.4
604491,Tudor Square Tenby,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.8
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.26
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.71
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.09
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.98
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.2
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.8
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.37
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.63
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,130.84
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,117.61
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.51
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,552.8
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.6
604491,Tudor Square Tenby,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.84
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.76
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.62
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.42
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.01
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.22
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,216.4
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.1
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.23
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.2
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,124.18
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,119.36
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,91.58
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,527.3
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,505.3
604491,Tudor Square Tenby,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.17
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.06
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.41
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.15
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.51
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,218.2
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.5
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,31.7
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.77
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.2
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,118.75
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,110.18
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,87.03
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.1
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.2
604491,Tudor Square Tenby,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.89
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.6
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.24
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.62
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.13
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.92
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.01
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.9
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.2
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,31.5
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.43
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,118.86
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,113.26
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,87.18
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,501.5
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.3
604491,Tudor Square Tenby,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.6
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.37
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.48
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.6
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.05
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.28
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,193.2
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.2
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
