Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,31.3
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.79
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,120.24
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,107.81
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,86.48
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,506.9
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.7
604491,Tudor Square Tenby,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.61
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.32
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.51
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.49
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.9
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.36
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,201.6
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.9
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.79
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,31.1
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.57
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,117.5
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,114.1
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.41
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.4
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,482.9
604491,Tudor Square Tenby,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.13
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.86
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.82
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.81
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.22
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.33
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.0
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.2
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.5
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,31.0
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.11
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,120.72
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,116.99
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,79.76
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,508.8
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.0
604491,Tudor Square Tenby,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.19
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.96
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.45
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.17
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.0
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.4
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.6
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.4
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.85
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,30.8
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.03
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,107.57
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,112.48
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.78
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.6
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.3
604491,Tudor Square Tenby,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.0
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.82
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.38
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.02
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.25
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,175.9
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.0
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,30.7
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.05
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.72
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,106.6
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,104.32
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.51
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.6
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
604491,Tudor Square Tenby,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.25
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.4
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.56
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.39
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.95
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,190.5
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.9
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.05
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,107.31
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,92.75
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.26
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.8
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
604491,Tudor Square Tenby,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.05
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.75
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.2
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.1
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.07
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.0
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,204.1
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.5
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,95.04
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,94.46
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.25
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
604491,Tudor Square Tenby,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.98
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.67
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.81
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.93
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.35
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.9
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.8
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.69
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.94
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.83
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,87.72
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.89
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
604491,Tudor Square Tenby,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.34
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.78
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.17
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.07
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.12
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.5
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,125.3
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.36
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.59
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,83.2
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.86
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
604491,Tudor Square Tenby,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.46
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.79
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.91
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.7
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.8
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
