Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.88
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.72
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
604491,Tudor Square Tenby,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.17
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.4
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.07
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.69
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.4
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,30.6
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.53
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.74
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.04
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
604491,Tudor Square Tenby,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.33
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.43
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,148.8
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,30.7
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.45
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,74.13
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,72.85
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
604491,Tudor Square Tenby,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.32
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.95
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.15
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,30.8
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,66.09
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,64.52
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
604491,Tudor Square Tenby,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.69
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.08
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.5
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,30.5
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.94
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.57
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.66
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
604491,Tudor Square Tenby,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.47
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.52
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.87
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.0
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.15
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,30.9
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.24
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,60.58
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.01
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
604491,Tudor Square Tenby,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.11
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.73
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.12
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.57
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,30.9
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.41
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,65.51
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
604491,Tudor Square Tenby,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.07
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.09
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.56
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.0
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,31.0
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.98
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,67.06
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,64.57
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
604491,Tudor Square Tenby,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.68
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.86
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,31.1
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.09
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,64.06
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.18
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
604491,Tudor Square Tenby,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.29
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.29
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
