Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,31.2
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.22
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.59
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,67.8
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
604491,Tudor Square Tenby,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.34
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.38
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.1
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.7
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,31.3
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.56
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,68.57
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.2
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.17
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
604491,Tudor Square Tenby,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.4
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.1
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.33
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,31.4
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.2
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,68.49
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.04
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
604491,Tudor Square Tenby,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.87
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.12
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.89
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,31.5
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.35
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,62.81
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.77
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
604491,Tudor Square Tenby,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.3
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.14
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.71
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,31.6
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.6
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.3
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,68.98
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.58
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
604491,Tudor Square Tenby,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.27
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.88
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.68
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,31.7
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.69
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.92
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,65.12
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
604491,Tudor Square Tenby,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.24
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.14
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.2
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,31.8
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.9
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.49
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
604491,Tudor Square Tenby,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.0
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,31.9
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.22
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.85
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.11
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
604491,Tudor Square Tenby,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.18
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.62
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.26
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,65.53
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
604491,Tudor Square Tenby,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
