Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,63.11
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.98
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
604491,Tudor Square Tenby,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.68
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.09
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.81
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.81
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
604491,Tudor Square Tenby,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.29
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.01
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.13
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.6
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
604491,Tudor Square Tenby,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,8.98
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.9
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.24
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
604491,Tudor Square Tenby,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.32
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.76
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.91
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
604491,Tudor Square Tenby,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.46
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.43
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
604491,Tudor Square Tenby,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.22
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.81
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.22
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.94
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.96
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.6
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.09
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
604491,Tudor Square Tenby,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.25
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.82
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
604491,Tudor Square Tenby,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.4
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.86
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.52
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.18
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
604491,Tudor Square Tenby,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.26
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.1
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
