Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
604491,Tudor Square Tenby,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.96
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.51
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.11
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
604491,Tudor Square Tenby,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.23
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.74
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.25
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
604491,Tudor Square Tenby,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.82
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.51
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.5
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.06
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.72
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
604491,Tudor Square Tenby,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.53
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.84
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.08
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
604491,Tudor Square Tenby,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.3
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.88
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.28
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.7
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.2
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.73
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
604491,Tudor Square Tenby,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.9
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.8
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.06
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.14
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
604491,Tudor Square Tenby,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.9
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.77
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.64
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
604491,Tudor Square Tenby,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.97
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.21
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.28
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.96
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.11
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
604491,Tudor Square Tenby,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.44
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.25
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.5
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
