Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.02
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.84
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.33
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
604491,Tudor Square Tenby,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.55
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.15
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.62
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.91
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.59
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
604491,Tudor Square Tenby,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.71
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.29
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.15
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.92
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
604491,Tudor Square Tenby,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.9
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.28
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.8
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.66
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
604491,Tudor Square Tenby,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.91
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.25
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.66
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.8
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.88
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.91
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.23
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
604491,Tudor Square Tenby,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.25
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.52
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.44
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
604491,Tudor Square Tenby,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.2
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.79
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.77
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.3
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.37
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.06
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.49
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
604491,Tudor Square Tenby,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.59
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.46
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.2
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.5
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.37
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.7
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,67.31
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.35
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
604491,Tudor Square Tenby,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.32
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.85
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.23
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.7
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.08
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.75
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,67.1
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.35
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
604491,Tudor Square Tenby,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.31
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.81
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.77
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.0
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
