Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,70.7
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.76
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
604491,Tudor Square Tenby,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.44
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.43
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.64
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.3
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.71
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.41
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,68.96
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.43
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
604491,Tudor Square Tenby,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.21
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.26
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.44
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.1
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.64
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,71.09
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.43
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
604491,Tudor Square Tenby,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.75
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.39
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.56
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.8
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.5
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.95
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,70.53
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
604491,Tudor Square Tenby,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.05
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.66
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.4
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.6
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.9
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.91
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.64
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,71.81
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
604491,Tudor Square Tenby,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.89
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.08
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.75
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.66
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,101.4
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,165.8
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.3
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.69
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.25
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,84.02
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.69
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,192.2
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
604491,Tudor Square Tenby,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.06
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.62
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.17
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.73
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.5
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.4
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,85.7
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.82
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,177.9
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
604491,Tudor Square Tenby,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.12
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.4
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.6
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.37
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.99
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,85.34
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.67
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
604491,Tudor Square Tenby,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.74
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.16
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.04
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.7
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.48
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,83.49
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.39
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.79
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,185.8
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
604491,Tudor Square Tenby,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.01
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.59
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.22
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.6
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.75
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.4
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.3
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
