Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.59
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.09
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,89.89
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.72
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.84
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,177.6
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
604491,Tudor Square Tenby,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.17
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.89
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.41
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.33
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.38
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.18
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.5
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.87
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,85.1
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,73.66
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
604491,Tudor Square Tenby,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.41
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.17
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.99
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.02
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.25
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.46
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.19
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.5
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.9
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,91.76
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.67
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.45
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.4
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
604491,Tudor Square Tenby,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.04
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.81
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.37
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.14
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.63
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.03
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,180.9
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.6
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.16
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.61
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,92.06
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.01
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.07
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
604491,Tudor Square Tenby,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.42
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.83
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.2
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.85
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.38
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.12
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.83
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,192.0
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.6
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.2
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.17
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.64
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,94.79
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.97
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.09
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
604491,Tudor Square Tenby,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.31
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.63
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.05
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.82
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.22
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.0
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,197.9
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.1
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.92
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.87
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,96.23
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.21
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.99
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
604491,Tudor Square Tenby,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.47
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.03
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.69
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.47
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,204.1
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.17
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.68
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,102.82
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.52
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.11
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,178.4
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
604491,Tudor Square Tenby,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.49
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.86
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.78
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.68
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.07
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.29
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,221.9
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.0
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.2
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.79
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,103.03
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,88.49
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.35
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,161.9
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.5
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
604491,Tudor Square Tenby,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.54
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.13
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.92
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.88
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.02
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.51
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.96
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.76
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,208.2
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.2
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.5
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,103.91
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,88.91
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.39
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
604491,Tudor Square Tenby,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.34
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.91
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.03
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.16
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.54
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.03
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.59
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,210.2
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.9
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
