Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.59
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,103.82
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,92.79
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,71.85
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
604491,Tudor Square Tenby,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.28
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.76
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.92
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.73
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.41
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.51
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.96
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.9
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.8
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,111.61
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,102.12
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.66
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.9
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.1
604491,Tudor Square Tenby,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.92
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.12
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.89
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.13
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.79
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.1
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.71
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.07
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,225.3
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.7
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.04
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,104.6
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,99.34
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.05
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.4
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.1
604491,Tudor Square Tenby,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.82
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.11
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.31
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.49
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.15
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.2
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.2
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.4
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.6
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.29
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,112.44
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,111.23
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.91
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.6
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.4
604491,Tudor Square Tenby,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.79
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.4
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.15
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.27
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.36
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.5
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,171.9
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.3
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.25
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,111.88
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,101.5
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.77
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,175.9
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.3
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.2
604491,Tudor Square Tenby,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.22
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.0
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.06
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.09
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.31
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.67
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.08
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,244.5
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.8
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.3
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.09
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,116.59
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,114.09
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.83
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.3
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.5
604491,Tudor Square Tenby,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.73
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.0
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.32
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.94
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.5
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.62
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.42
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.0
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.9
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.5
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.35
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.41
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,115.59
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,110.06
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.07
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.0
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.9
604491,Tudor Square Tenby,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.92
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.73
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.06
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.7
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.62
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.06
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.01
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,266.4
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,206.9
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.1
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.75
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.19
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,117.87
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,115.89
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.97
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,498.1
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,493.4
604491,Tudor Square Tenby,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.19
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.95
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.57
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.3
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.83
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.88
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.7
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.87
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,302.0
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.9
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,195.0
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.57
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.88
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,129.28
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,121.82
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,92.82
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,163.2
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,542.5
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,516.1
604491,Tudor Square Tenby,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.6
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.49
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.36
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.3
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.28
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.85
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.34
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.79
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.14
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,272.5
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.5
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,189.0
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
