Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.18
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,125.14
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,113.15
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,94.85
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,524.8
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
604491,Tudor Square Tenby,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.17
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.01
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.28
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.4
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.77
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.44
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.82
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.94
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,291.0
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.2
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,184.2
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.12
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.04
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,128.06
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,116.32
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.17
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,536.8
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.7
604491,Tudor Square Tenby,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.99
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.48
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.0
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,23.0
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.31
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.35
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.27
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.65
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,280.2
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.5
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.8
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.67
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.13
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,122.61
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,110.82
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,94.22
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,524.0
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.1
604491,Tudor Square Tenby,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.49
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.36
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.7
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.87
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.02
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.92
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.25
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.33
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,300.5
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.8
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,195.2
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.23
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.95
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,126.66
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,124.32
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,95.24
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,538.7
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,531.6
604491,Tudor Square Tenby,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.3
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.65
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.13
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.12
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.87
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.02
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.44
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,49.94
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,108.3
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,290.4
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.9
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,212.7
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.61
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.14
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,131.96
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,115.12
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.88
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,194.6
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,561.9
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,496.3
604491,Tudor Square Tenby,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.44
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.53
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.23
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.99
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.33
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.29
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.51
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.7
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,296.0
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.9
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.3
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.03
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.59
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,136.16
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,124.21
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.7
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,580.5
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,535.9
604491,Tudor Square Tenby,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.49
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.56
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.62
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.99
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.74
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.38
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.45
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,101.6
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,289.9
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.7
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,164.2
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.36
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.1
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,138.93
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,125.93
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.17
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,173.6
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,593.1
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,542.4
604491,Tudor Square Tenby,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.76
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.37
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.61
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.8
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.97
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.0
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,297.4
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.4
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,188.7
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.26
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.99
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,129.44
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,130.93
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,100.68
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.9
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,562.2
604491,Tudor Square Tenby,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.72
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.52
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.27
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.45
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.76
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.21
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.67
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.71
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,281.8
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.4
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.9
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.43
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.15
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,130.72
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,124.63
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.73
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,557.1
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,536.8
604491,Tudor Square Tenby,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.92
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.36
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.68
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.93
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.46
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.94
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.46
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.93
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,285.0
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,242.1
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.8
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
