Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.17
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.76
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,134.82
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,126.98
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.76
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,574.2
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,546.0
604491,Tudor Square Tenby,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.47
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.4
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.5
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.6
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.39
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.2
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.14
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.48
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,268.0
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.9
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,189.5
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.61
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,124.33
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,124.88
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.07
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,532.6
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,536.6
604491,Tudor Square Tenby,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.84
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.99
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.63
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.33
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.72
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.14
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.72
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.18
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.2
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.5
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.6
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.25
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,126.98
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,116.55
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,95.88
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,543.6
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,502.9
604491,Tudor Square Tenby,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.84
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.67
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.18
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.77
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.96
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.8
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.15
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,262.6
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.5
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.0
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.11
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.87
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.2
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,132.94
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,122.15
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.13
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,566.7
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,526.5
604491,Tudor Square Tenby,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.09
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.93
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.88
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.44
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.06
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.68
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,252.2
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,251.4
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.7
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.69
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.48
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,126.57
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,128.54
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.13
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,540.1
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,552.7
604491,Tudor Square Tenby,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.04
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.33
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.93
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.95
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.22
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.56
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,246.6
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.8
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.0
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.94
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.29
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,134.48
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,124.79
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,87.67
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,573.4
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,538.8
604491,Tudor Square Tenby,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.75
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.16
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.35
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.97
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.01
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.48
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.48
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.98
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,256.4
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.1
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.6
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.74
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.77
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,133.86
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,121.51
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,97.68
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,570.7
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,526.9
604491,Tudor Square Tenby,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.78
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.81
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.2
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.11
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.46
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.37
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.74
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.95
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,246.1
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,213.9
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.3
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.11
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,132.48
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,121.72
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,101.12
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,564.3
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,525.5
604491,Tudor Square Tenby,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.49
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.87
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.9
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.21
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.09
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.97
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.39
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.01
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.8
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.3
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,154.3
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.5
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.89
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,139.68
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,126.68
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,98.61
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,594.8
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,547.9
604491,Tudor Square Tenby,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.84
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.67
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.81
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.86
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.09
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.5
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.88
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.86
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,234.4
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.3
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,158.0
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
