Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.57
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.05
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,129.34
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,133.23
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,100.96
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,551.5
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,576.3
604491,Tudor Square Tenby,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.4
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.06
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.35
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.74
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.04
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.5
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.45
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.09
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.37
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.77
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.67
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,248.8
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.5
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.5
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.28
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,128.33
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,126.79
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,97.39
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.7
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,548.1
604491,Tudor Square Tenby,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.67
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.36
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.09
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.25
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.7
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.75
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.96
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.63
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.9
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.9
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.3
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.6
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.54
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,131.33
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,121.78
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,104.73
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,563.0
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,526.9
604491,Tudor Square Tenby,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.8
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.77
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.73
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.03
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.41
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.28
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.97
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.75
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.4
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.1
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.6
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.84
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,131.67
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,119.74
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,106.67
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,562.9
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,517.3
604491,Tudor Square Tenby,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.14
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.75
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.32
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.79
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.54
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.25
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.45
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.52
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.04
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.0
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.5
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,193.2
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.92
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.58
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,144.23
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,132.19
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,124.35
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,616.7
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,569.8
604491,Tudor Square Tenby,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.2
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.45
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.28
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.8
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.31
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.79
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.45
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.28
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,265.2
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.3
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.0
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.89
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.1
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.63
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.39
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,149.7
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,124.23
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,111.07
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,640.1
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,533.7
604491,Tudor Square Tenby,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.0
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.61
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.9
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.37
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.2
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.77
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.66
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.96
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.56
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.8
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,281.4
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.4
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.7
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.11
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.12
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.26
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,146.35
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,129.42
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,101.07
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,623.5
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.9
604491,Tudor Square Tenby,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.7
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.52
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.92
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.8
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.4
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.19
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.38
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.62
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.01
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.96
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.0
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.6
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.7
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.62
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.63
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,147.33
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,132.91
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,106.86
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,626.7
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,567.6
604491,Tudor Square Tenby,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.23
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.62
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.0
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.85
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.4
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.34
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.9
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.3
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.1
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.92
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.7
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,259.7
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.4
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.36
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.88
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,143.16
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,140.31
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,103.42
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,613.2
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,600.6
604491,Tudor Square Tenby,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.31
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.59
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.63
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.7
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.3
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.46
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.33
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.93
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.97
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.53
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.7
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,301.5
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,263.4
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.5
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
