Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.13
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.37
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,150.47
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,147.7
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,107.81
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,642.7
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,632.9
604491,Tudor Square Tenby,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.17
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.27
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.88
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,139.6
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.8
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.34
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.4
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.69
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.67
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,292.6
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,244.4
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,188.0
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.1
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.57
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.53
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,147.17
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,150.79
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,117.47
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,623.9
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,640.3
604491,Tudor Square Tenby,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.4
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.32
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.3
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.97
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,143.2
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.86
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.13
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.54
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.4
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.72
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.05
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,285.6
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.7
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.5
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.57
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.75
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,145.42
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,145.44
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,117.9
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,615.6
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,617.8
604491,Tudor Square Tenby,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.6
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.9
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.79
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.56
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.91
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,136.2
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.81
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.76
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.3
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.14
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.62
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.8
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,285.5
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.2
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,162.5
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.8
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.83
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,141.52
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,145.13
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,111.33
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,599.1
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,616.9
604491,Tudor Square Tenby,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.4
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.19
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.19
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.1
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.82
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.47
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.03
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.82
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,289.5
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,246.2
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,193.9
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.71
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.74
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,139.54
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,142.88
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,120.24
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,592.5
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,610.1
604491,Tudor Square Tenby,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,506.4
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.24
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.55
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.64
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.91
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,141.1
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.56
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.33
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.11
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.12
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.2
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.3
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,182.8
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.48
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.18
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,137.43
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,146.25
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,110.85
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,585.8
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,621.8
604491,Tudor Square Tenby,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.4
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,35.2
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.68
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,152.1
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.1
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.87
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.7
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.65
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.28
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,294.6
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,240.0
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,166.0
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.5
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.85
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,148.08
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,153.27
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,114.0
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,629.4
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,653.2
604491,Tudor Square Tenby,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.0
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.86
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,35.38
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.71
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,114.2
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.27
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.25
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.14
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.27
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.93
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,306.1
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.3
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.2
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.52
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.58
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.77
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,153.78
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,150.93
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,119.58
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,654.1
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,645.9
604491,Tudor Square Tenby,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.7
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.93
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.0
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,34.85
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,27.86
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,150.8
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,119.1
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.99
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.68
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.41
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,317.5
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.3
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.2
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.98
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.77
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.74
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,156.01
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,157.38
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,122.99
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,664.1
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,671.2
604491,Tudor Square Tenby,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,518.9
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.64
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.75
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,34.67
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.61
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,149.9
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,105.4
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.53
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.21
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.63
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.34
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.97
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,290.2
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.3
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.1
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
