Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.81
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.58
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,145.55
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,152.23
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,109.86
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,619.5
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,649.8
604491,Tudor Square Tenby,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.67
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.93
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.48
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.1
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.4
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.84
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.51
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.11
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.55
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.51
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,304.7
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.5
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.5
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.47
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.49
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,152.73
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,140.08
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,120.21
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,647.8
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,601.4
604491,Tudor Square Tenby,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.0
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.48
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.19
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.87
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.1
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.43
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.02
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.85
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.19
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.39
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,278.0
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.5
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,179.1
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.37
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.18
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,140.64
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,143.55
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,114.43
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,597.5
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,612.0
604491,Tudor Square Tenby,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.8
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.98
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.07
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.25
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.3
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.84
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.22
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.5
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.64
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.7
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,287.8
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,273.7
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,188.4
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.05
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.68
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.23
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,146.45
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,144.9
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,116.63
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,620.0
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,616.4
604491,Tudor Square Tenby,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.8
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.05
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.33
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.13
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.03
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.41
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.24
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.82
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.77
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,296.8
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,259.0
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.6
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.46
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,147.16
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,138.63
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,117.55
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,623.4
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,590.5
604491,Tudor Square Tenby,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,493.2
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.15
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.59
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.5
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.3
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.62
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.48
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.24
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.9
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,50.87
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,280.0
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,285.4
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,215.8
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.58
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.27
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.76
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,140.33
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,152.54
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,120.61
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,596.6
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,651.2
604491,Tudor Square Tenby,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.8
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.75
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.57
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.53
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.8
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.86
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.87
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.18
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,52.69
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.3
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,261.8
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,222.4
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.67
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,147.12
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,144.1
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,128.48
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,625.0
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,615.4
604491,Tudor Square Tenby,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,540.3
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.55
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.49
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.63
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.24
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.99
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.29
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.09
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,297.9
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,282.4
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,189.5
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.46
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.53
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,155.0
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,148.92
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,121.36
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,656.8
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,637.6
604491,Tudor Square Tenby,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.5
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.73
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.04
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.73
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,139.1
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.38
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.55
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.41
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.88
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.67
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,97.5
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.1
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,286.3
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.5
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.95
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.93
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,152.44
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,158.24
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,105.46
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,646.7
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,677.5
604491,Tudor Square Tenby,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.2
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.7
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.96
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.22
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,139.3
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.09
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.91
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.81
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,70.64
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.41
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.7
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,302.5
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,197.9
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.61
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,37.0
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
