Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.85
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.41
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,156.37
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,160.96
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,115.82
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,665.1
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,690.5
604491,Tudor Square Tenby,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.7
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.06
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.16
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.13
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.93
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,140.9
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.51
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.43
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.9
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.1
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.46
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,107.1
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,309.9
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,279.7
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.8
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.81
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.3
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.24
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.51
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,154.84
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,158.15
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,113.54
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,662.1
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,681.7
604491,Tudor Square Tenby,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.4
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.05
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.34
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,143.8
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.11
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.69
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.46
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.24
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.77
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,270.6
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,278.6
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,189.7
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.28
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.95
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,140.76
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,162.52
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,119.6
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,598.1
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,695.6
604491,Tudor Square Tenby,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.3
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.79
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.44
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.83
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,145.3
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.5
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.04
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.25
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.74
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.98
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.59
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.3
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,255.9
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,185.4
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.12
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.17
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.98
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,139.76
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,156.24
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,119.42
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,595.5
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,669.5
604491,Tudor Square Tenby,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.2
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.0
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.28
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.27
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,144.5
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.41
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.53
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.34
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.12
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,246.2
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,265.1
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.8
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.54
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.64
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.44
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.98
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,140.8
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,158.93
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,118.41
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,596.8
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,679.4
604491,Tudor Square Tenby,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.22
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,34.23
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.47
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,148.8
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.75
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.97
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.05
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.98
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,290.2
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,263.2
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.2
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.8
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,143.07
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,162.86
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,112.38
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,607.2
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,695.5
604491,Tudor Square Tenby,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.8
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.59
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.61
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.3
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.55
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,128.4
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.4
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.34
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.99
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.67
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.57
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,274.9
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.0
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.7
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.96
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.83
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.42
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,146.58
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,143.34
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,100.31
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,618.5
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,615.3
604491,Tudor Square Tenby,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.8
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.4
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.74
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.2
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.12
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.21
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.86
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.84
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.01
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.6
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.2
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.8
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.52
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.87
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.06
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,143.36
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,144.14
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,95.54
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,608.2
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,618.7
604491,Tudor Square Tenby,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.9
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.71
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.72
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.6
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,146.2
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.7
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.06
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.59
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.74
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.56
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,260.0
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.6
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.9
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.67
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.23
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.66
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.38
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.18
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,135.39
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,150.24
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,104.07
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,576.3
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,643.5
604491,Tudor Square Tenby,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.6
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.75
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,140.8
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.92
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.4
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.38
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.85
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.53
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,251.7
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.6
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.69
