Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.7
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,134.93
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,145.28
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,99.5
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.7
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,620.2
604491,Tudor Square Tenby,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.93
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.15
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.2
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.31
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.5
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.74
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.19
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.63
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.86
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.5
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,185.9
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.08
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.84
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,130.79
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,123.54
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,88.26
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.9
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,530.2
604491,Tudor Square Tenby,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.38
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.32
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.6
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.19
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.93
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.02
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.31
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,237.0
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.3
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.03
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.04
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.98
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,136.92
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,134.47
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,95.03
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.6
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,576.0
604491,Tudor Square Tenby,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.57
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.8
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.39
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.27
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.36
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.33
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.54
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.02
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.9
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,244.0
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.6
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.22
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.1
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.3
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.18
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.42
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,140.04
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,138.91
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,100.85
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,591.7
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,594.4
604491,Tudor Square Tenby,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.71
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.69
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.44
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.26
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.27
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.64
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.1
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.6
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.9
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.31
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.53
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.09
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,137.46
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,134.07
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,96.08
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,578.1
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,570.7
604491,Tudor Square Tenby,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.67
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.97
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.8
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.69
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.61
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.24
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.11
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,255.3
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.1
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.4
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.63
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.15
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,141.85
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,128.67
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,104.27
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,596.1
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,543.6
604491,Tudor Square Tenby,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.2
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.18
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.34
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.96
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.17
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.74
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.39
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,225.5
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.4
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.83
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,132.35
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,108.48
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,91.71
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,557.8
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.7
604491,Tudor Square Tenby,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.97
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.63
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.38
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.05
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.79
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.61
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.49
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,234.5
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.5
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.8
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.38
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.76
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.65
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.15
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,133.01
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,106.18
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,88.2
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,563.2
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.0
604491,Tudor Square Tenby,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.91
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.69
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.64
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.34
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.3
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,194.3
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.2
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.58
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.88
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,125.75
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,111.43
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,87.93
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.9
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.7
604491,Tudor Square Tenby,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.11
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.3
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.76
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.62
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.25
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,189.5
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.9
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.84
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.9
