Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,123.88
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,108.71
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,85.8
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.4
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.8
604491,Tudor Square Tenby,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.26
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.89
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.94
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.76
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.68
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.58
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,173.2
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.1
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.66
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.54
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.92
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,119.39
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,116.63
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.16
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.0
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,497.3
604491,Tudor Square Tenby,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.39
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.52
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.28
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.8
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.7
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.41
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.7
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.94
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,115.15
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,114.04
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.39
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.1
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.9
604491,Tudor Square Tenby,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.29
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.79
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.8
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.37
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.8
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,201.7
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.16
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.35
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.87
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,112.87
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,114.2
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.16
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,476.3
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,487.6
604491,Tudor Square Tenby,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.49
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.0
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.78
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.04
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,181.4
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,191.2
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.62
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.65
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,107.28
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,107.63
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.2
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.3
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.8
604491,Tudor Square Tenby,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.62
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.18
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.61
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.11
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,170.6
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.6
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.79
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.42
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,94.02
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,99.36
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.22
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
604491,Tudor Square Tenby,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.21
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.83
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.22
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.65
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.18
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,184.1
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,177.6
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.39
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,95.84
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,94.42
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.42
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
604491,Tudor Square Tenby,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.13
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.46
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.97
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.58
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.12
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.3
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.1
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.05
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,81.9
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,81.85
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
604491,Tudor Square Tenby,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.61
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.63
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.12
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.6
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.4
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.01
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.01
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,80.55
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,71.75
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.21
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
604491,Tudor Square Tenby,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.57
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.5
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.49
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.32
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.27
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.2
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.37
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,80.38
