Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.07
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
604491,Tudor Square Tenby,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.14
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.26
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.51
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.6
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.12
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.05
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,66.61
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.75
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
604491,Tudor Square Tenby,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.5
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.21
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.63
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.34
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.4
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.83
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.9
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.62
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.01
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.11
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
604491,Tudor Square Tenby,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.26
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.4
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.4
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.36
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.49
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.58
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.7
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
604491,Tudor Square Tenby,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.86
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.01
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.08
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.0
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.68
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.44
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
604491,Tudor Square Tenby,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.23
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.15
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.2
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.41
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,69.41
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.86
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
604491,Tudor Square Tenby,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.38
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.65
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.45
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.45
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,59.46
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.6
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
604491,Tudor Square Tenby,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.1
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.02
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.21
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.91
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.71
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.43
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
604491,Tudor Square Tenby,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.08
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.42
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.71
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.31
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.48
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
604491,Tudor Square Tenby,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.41
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.37
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,125.3
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.97
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.56
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.23
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
