Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
604491,Tudor Square Tenby,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.2
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.3
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.97
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,58.92
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
604491,Tudor Square Tenby,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.61
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.24
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.0
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,59.66
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.89
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
604491,Tudor Square Tenby,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.35
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.84
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.61
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.51
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.7
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
604491,Tudor Square Tenby,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.26
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.8
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,64.3
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.73
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.53
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
604491,Tudor Square Tenby,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.68
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.77
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.4
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.97
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.87
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,64.41
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
604491,Tudor Square Tenby,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.78
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.7
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.39
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.5
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.99
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.7
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,63.93
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
604491,Tudor Square Tenby,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.06
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.73
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.53
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.46
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.19
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
604491,Tudor Square Tenby,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.82
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.98
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.2
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,62.13
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.77
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
604491,Tudor Square Tenby,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.59
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.34
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.07
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.9
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,63.95
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
604491,Tudor Square Tenby,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
