Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.64
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.38
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.3
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,62.17
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.26
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
604491,Tudor Square Tenby,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.68
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.4
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.6
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.88
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,54.89
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
604491,Tudor Square Tenby,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.59
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.49
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.95
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.63
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.21
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
604491,Tudor Square Tenby,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.22
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.85
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.64
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.07
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.14
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.92
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
604491,Tudor Square Tenby,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.72
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.66
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.59
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.33
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.6
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.83
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.8
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
604491,Tudor Square Tenby,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.6
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.47
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.38
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.79
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.5
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.13
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.49
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
604491,Tudor Square Tenby,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.69
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.49
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.07
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.49
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.36
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.73
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
604491,Tudor Square Tenby,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.32
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.16
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.88
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
604491,Tudor Square Tenby,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.93
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.96
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.63
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.59
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,56.36
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
604491,Tudor Square Tenby,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
