Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.4
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.54
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.3
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.75
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.53
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.48
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
604491,Tudor Square Tenby,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.41
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.86
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.01
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.25
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.71
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
604491,Tudor Square Tenby,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.9
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.7
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.9
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.2
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.59
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
604491,Tudor Square Tenby,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.4
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.0
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,122.6
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,36.5
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.18
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.02
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
604491,Tudor Square Tenby,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.57
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.12
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.7
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.6
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.56
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.92
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.52
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
604491,Tudor Square Tenby,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.11
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.24
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.4
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.09
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.6
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
604491,Tudor Square Tenby,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.02
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.11
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.2
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.05
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.25
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
604491,Tudor Square Tenby,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.42
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.34
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.97
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.63
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.52
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.46
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
604491,Tudor Square Tenby,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.56
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.68
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.75
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.5
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.34
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
604491,Tudor Square Tenby,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
604491,Tudor Square Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
604491,Tudor Square Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
