Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.11
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.88
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.84
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.7
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.11
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.56
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,67.79
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.23
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
604491,Tudor Square Tenby,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.81
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.58
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.4
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,37.6
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.39
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,60.84
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
604491,Tudor Square Tenby,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.42
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.54
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.48
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.04
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.0
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.66
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,63.46
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.49
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
604491,Tudor Square Tenby,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.92
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.09
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.33
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.3
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.13
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.79
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.27
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.56
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
604491,Tudor Square Tenby,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.7
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.75
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,68.6
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.32
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.11
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
604491,Tudor Square Tenby,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.62
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.83
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.53
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.24
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.7
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.4
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,68.3
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
604491,Tudor Square Tenby,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.66
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.99
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.15
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.22
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.63
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.2
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.29
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.44
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
604491,Tudor Square Tenby,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.31
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.98
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.59
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.15
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.49
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,38.8
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.94
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.64
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,77.96
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.26
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
604491,Tudor Square Tenby,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.71
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.51
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.64
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.28
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.4
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.98
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,39.0
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.62
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.32
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.1
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
604491,Tudor Square Tenby,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
