Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.98
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.46
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.57
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.51
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.4
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,39.2
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.7
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,76.95
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
604491,Tudor Square Tenby,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.7
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.34
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.49
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.53
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.91
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.1
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.88
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.11
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.07
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
604491,Tudor Square Tenby,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.96
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.79
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.47
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.66
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,151.4
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.98
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.35
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,79.65
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.04
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
604491,Tudor Square Tenby,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.92
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.96
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.76
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.2
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.92
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.17
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,83.5
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.14
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
604491,Tudor Square Tenby,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.17
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.65
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.15
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.14
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,177.2
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.8
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.36
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.6
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.38
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
604491,Tudor Square Tenby,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.69
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.01
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.6
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.88
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.37
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.5
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.4
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.67
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,83.63
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.51
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.57
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,172.7
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
604491,Tudor Square Tenby,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.93
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.06
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.41
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.4
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.82
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,86.64
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.87
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.52
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
604491,Tudor Square Tenby,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.18
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.41
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.68
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.3
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.15
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,195.0
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.0
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.34
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,86.23
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.61
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.5
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
604491,Tudor Square Tenby,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.91
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.13
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.75
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.26
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.14
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,190.9
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.5
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.02
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,91.2
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,73.84
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.75
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.3
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
604491,Tudor Square Tenby,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.5
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.73
