Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.9
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.55
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.1
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,199.9
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.6
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.58
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.75
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.08
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,84.14
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.81
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
604491,Tudor Square Tenby,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.6
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.47
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.71
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.6
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.16
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.72
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.1
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.1
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.1
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.59
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.08
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,101.98
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.55
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.85
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.9
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
604491,Tudor Square Tenby,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.44
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.7
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.86
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.85
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.35
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.88
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.67
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,211.1
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.7
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.4
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.22
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.57
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,100.76
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.24
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
604491,Tudor Square Tenby,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.48
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.2
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.18
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.69
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.89
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.02
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.96
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,232.3
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.1
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.8
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.17
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,103.68
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,93.11
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.76
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.8
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
604491,Tudor Square Tenby,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.55
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.6
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.02
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.65
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.65
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.72
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.7
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.3
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.6
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.78
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,101.84
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,96.36
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.42
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
604491,Tudor Square Tenby,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.21
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.85
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.45
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.27
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.31
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.5
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.66
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.4
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.7
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.3
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.12
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.75
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,103.42
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.24
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.03
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
604491,Tudor Square Tenby,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.31
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.55
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.53
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.62
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.73
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.9
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.54
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.4
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.0
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.1
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.91
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.52
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,101.89
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.92
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.1
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.1
604491,Tudor Square Tenby,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.84
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.55
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.94
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.78
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.76
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.04
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.27
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.17
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,205.8
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.3
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.6
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.25
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.25
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,104.55
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,97.82
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.89
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,170.7
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.2
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.1
604491,Tudor Square Tenby,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.71
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.36
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.07
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.5
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.54
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.11
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.35
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.0
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.0
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,167.2
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.77
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.34
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,106.7
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,105.78
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.47
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.3
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
604491,Tudor Square Tenby,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.05
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.45
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.84
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.94
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.98
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.63
