Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.95
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.13
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.8
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,164.6
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.9
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.76
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.55
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,105.91
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.06
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.2
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.7
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.8
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
604491,Tudor Square Tenby,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.26
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.18
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.22
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.89
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.29
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.33
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.47
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.46
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.8
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.9
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.9
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.62
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.76
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,112.4
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,103.44
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.46
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,477.8
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.7
604491,Tudor Square Tenby,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.67
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.18
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.94
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.0
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.68
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.74
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.54
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.17
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,231.7
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,170.6
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.7
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.65
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.69
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,106.08
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.39
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.76
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,453.8
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
604491,Tudor Square Tenby,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.58
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.81
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.62
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.9
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.48
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.1
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.23
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.99
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,225.7
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.2
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.4
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.1
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.73
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,108.43
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,103.42
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.91
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.2
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
604491,Tudor Square Tenby,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.41
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.89
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.56
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.5
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.24
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.58
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.1
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.0
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,143.6
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.84
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.73
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,118.0
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.22
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.43
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,501.9
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.8
604491,Tudor Square Tenby,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.75
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.53
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.22
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.55
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.23
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.88
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.75
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.2
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.2
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,157.3
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.39
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,106.37
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,105.79
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.88
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.3
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,458.6
604491,Tudor Square Tenby,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.3
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.39
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.86
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.08
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.93
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.93
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.9
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.94
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,257.3
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.8
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.2
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,41.8
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.88
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.26
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,120.02
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,114.89
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.05
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,511.6
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,495.9
604491,Tudor Square Tenby,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.72
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.95
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.53
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.9
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.43
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.05
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.67
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.78
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.78
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.4
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.6
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,173.0
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.79
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.6
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,121.86
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,115.93
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.01
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,516.8
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,501.1
604491,Tudor Square Tenby,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.47
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.01
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.73
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.62
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.33
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.51
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.33
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,246.5
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.0
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.5
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.04
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.45
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,114.53
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,112.45
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.65
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.1
604491,Tudor Square Tenby,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.9
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.23
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.04
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.78
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.37
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.71
