Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.56
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.1
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.3
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,142.9
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,41.6
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.08
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.26
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,120.3
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,116.69
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.91
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,509.8
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,502.4
604491,Tudor Square Tenby,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.54
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.07
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.95
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.58
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.66
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.56
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.51
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.3
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,235.9
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.1
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.73
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,121.52
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,116.84
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,86.5
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,515.9
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.8
604491,Tudor Square Tenby,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.76
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.59
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.3
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.66
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.49
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.62
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.08
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.2
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.5
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.91
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.68
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,113.62
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,120.3
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.49
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,484.3
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,516.4
604491,Tudor Square Tenby,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.35
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.98
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.92
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.51
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.25
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.62
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.83
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,262.6
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.7
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.2
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.95
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.24
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,118.12
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.95
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.74
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.1
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.3
604491,Tudor Square Tenby,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.21
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.98
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.75
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.72
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.15
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.99
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,263.3
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.9
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.7
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.86
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,119.2
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,110.16
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.38
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,507.4
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,474.2
604491,Tudor Square Tenby,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.87
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.66
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.81
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.63
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.69
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.78
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.75
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.4
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.2
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.3
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.72
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,122.98
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,104.21
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.76
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.8
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.0
604491,Tudor Square Tenby,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.89
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.2
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.39
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.9
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.38
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.22
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.38
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.53
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,271.9
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.8
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.3
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.5
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.19
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,133.63
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,112.93
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,83.21
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.9
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,566.9
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.5
604491,Tudor Square Tenby,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.78
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.77
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.57
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.24
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.68
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.82
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.78
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,249.5
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.7
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.9
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.29
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.44
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,122.88
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,114.85
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,90.92
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,521.7
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.0
604491,Tudor Square Tenby,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.16
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.03
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.31
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.17
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.54
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.79
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.84
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,249.8
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.0
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.6
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.62
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.88
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.82
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,118.64
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,120.34
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,91.05
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,502.4
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,515.1
604491,Tudor Square Tenby,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.27
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.88
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.55
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.6
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.04
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.28
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.2
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.57
