Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,240.7
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.4
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.0
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.87
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.79
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.37
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,115.39
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,119.22
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.8
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.7
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,512.2
604491,Tudor Square Tenby,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.35
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.38
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.5
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.5
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.04
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.27
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.2
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.18
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.64
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.4
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,238.7
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.8
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.95
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.42
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,116.77
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,129.65
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.94
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.7
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,556.0
604491,Tudor Square Tenby,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.32
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.83
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.26
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.57
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.16
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.03
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.06
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.9
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.3
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.3
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.61
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.05
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,121.48
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,123.27
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,96.7
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,514.7
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,530.4
604491,Tudor Square Tenby,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.51
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.26
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.5
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.94
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.06
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.45
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.5
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.1
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.1
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.4
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.33
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.5
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.88
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,128.69
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,127.03
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,96.97
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,544.2
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,546.0
604491,Tudor Square Tenby,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.9
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.34
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.97
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.04
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.0
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.28
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.63
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.45
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.17
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.72
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.4
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.8
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,147.3
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.56
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.95
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.94
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,123.45
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,121.55
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,97.95
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,524.1
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,523.9
604491,Tudor Square Tenby,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.98
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.31
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.81
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.28
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.88
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.82
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.01
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.9
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.2
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.3
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.7
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.61
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,132.76
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,128.88
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,98.82
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,562.4
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,553.8
604491,Tudor Square Tenby,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.0
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.43
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.16
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.84
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.4
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.32
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.58
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.19
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.85
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.15
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.1
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,244.8
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.1
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.88
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.72
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,129.75
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,135.99
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.2
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,549.0
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,579.7
604491,Tudor Square Tenby,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.34
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.55
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.19
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.0
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.8
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.34
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.82
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.22
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.74
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.96
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,261.6
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,263.0
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.8
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.82
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.69
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,140.21
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,135.85
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,98.62
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,595.5
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,583.9
604491,Tudor Square Tenby,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.19
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.75
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.77
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.79
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.41
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.31
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.12
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.06
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.7
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.8
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.6
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.77
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.5
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.64
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.03
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,143.18
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,130.79
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,101.1
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,605.3
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,560.0
604491,Tudor Square Tenby,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.05
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.92
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.08
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.7
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.35
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.69
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.09
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
