Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.8
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.1
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.0
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,40.5
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.21
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,132.4
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,129.46
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,99.05
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,562.2
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,554.2
604491,Tudor Square Tenby,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.23
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.24
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.1
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.9
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.3
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.77
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.36
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.65
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.99
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.64
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.7
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.6
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.2
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.6
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.64
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.56
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.9
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.74
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,138.28
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,133.34
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,103.42
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,585.3
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,570.2
604491,Tudor Square Tenby,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.4
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.08
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.58
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.93
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.6
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.81
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.01
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.58
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.67
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,253.2
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.6
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.71
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.44
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,132.28
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,131.99
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,101.19
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,561.2
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,564.8
604491,Tudor Square Tenby,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.94
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.82
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.78
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.44
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.57
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.32
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.7
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.29
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,250.3
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.3
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.7
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.52
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.08
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.29
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,136.0
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,138.87
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,106.45
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,576.1
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,591.2
604491,Tudor Square Tenby,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.35
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.83
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.13
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.1
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.3
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.9
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.96
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.9
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.03
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.78
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.71
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.8
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.5
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.5
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.53
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.29
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.33
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.65
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,139.11
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,128.65
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,106.69
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,591.5
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,549.8
604491,Tudor Square Tenby,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.1
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.78
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.14
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.77
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.17
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.34
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.58
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,307.9
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,254.2
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.4
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.2
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.58
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,150.46
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,139.74
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,109.72
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,633.8
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,593.9
604491,Tudor Square Tenby,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.3
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.78
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.38
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.2
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.0
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.44
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.19
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.12
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.25
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,38.01
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,311.3
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,241.7
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,160.9
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.41
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.47
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,151.75
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,137.12
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,109.22
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,639.2
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,581.7
604491,Tudor Square Tenby,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.1
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.52
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.9
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.3
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.05
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.76
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.56
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.64
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.56
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,308.3
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,248.7
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.9
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.27
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.37
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,39.4
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.62
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.06
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,154.33
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,145.62
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,115.49
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,649.7
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,618.7
604491,Tudor Square Tenby,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.5
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.64
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.9
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.26
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.58
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.24
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.44
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,299.9
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,261.7
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,178.9
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.39
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.22
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.99
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,149.98
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,140.02
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,115.19
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,629.9
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,594.0
604491,Tudor Square Tenby,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.1
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.91
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.32
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.4
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.9
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.4
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.81
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.54
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.72
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.52
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.58
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,284.6
