Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,251.7
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,188.9
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.27
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.51
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,149.01
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,135.96
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,121.4
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,626.3
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,577.2
604491,Tudor Square Tenby,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,510.2
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.26
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.18
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.06
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.5
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.99
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.97
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.1
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.33
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.67
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,285.6
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,267.0
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,180.3
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.77
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.54
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,146.8
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,145.5
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,115.77
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,617.8
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,615.6
604491,Tudor Square Tenby,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.11
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.21
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.35
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,129.1
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,103.7
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.88
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.3
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.26
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,71.37
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.46
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,294.6
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,300.5
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,182.4
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.93
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,38.6
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.12
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.85
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,146.14
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,160.17
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,121.59
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,614.0
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,675.8
604491,Tudor Square Tenby,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.6
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.34
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.9
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.88
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.2
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.3
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.89
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.26
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.29
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.52
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,42.25
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,298.1
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,269.1
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.5
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.02
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.85
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.9
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.4
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,149.63
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,153.76
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,119.65
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,630.5
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,651.4
604491,Tudor Square Tenby,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.9
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.09
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.94
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.16
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,120.0
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.74
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.81
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.92
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.15
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.27
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,296.6
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,280.0
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,190.9
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.83
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.76
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,38.0
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.6
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.91
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.42
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,153.62
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,157.41
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,128.18
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,646.0
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,667.5
604491,Tudor Square Tenby,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,538.3
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.96
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.99
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.86
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.1
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,115.1
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.16
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.59
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.68
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,70.1
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.19
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,316.4
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,296.2
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.5
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,37.8
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.04
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.11
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,151.24
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,152.69
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,123.52
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,636.5
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,648.2
604491,Tudor Square Tenby,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,519.7
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.45
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.65
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.73
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.43
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,24.46
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.84
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.99
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.62
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,72.22
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,73.81
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.48
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,310.2
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,312.8
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,196.3
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.36
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.3
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.31
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,156.73
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,157.86
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,124.47
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,659.4
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,672.4
604491,Tudor Square Tenby,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.2
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.79
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.26
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,28.5
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.4
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,121.9
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.19
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.38
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.59
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.43
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.74
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,277.5
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,256.4
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,177.0
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.96
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.64
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,141.53
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,144.28
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,127.78
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,596.5
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,616.1
604491,Tudor Square Tenby,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.2
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.81
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.34
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,26.09
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.8
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,111.1
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.19
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.7
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.01
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.06
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.7
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,273.6
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,258.9
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,175.2
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.93
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.05
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.99
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,142.25
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,148.98
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,123.63
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,597.2
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,632.7
604491,Tudor Square Tenby,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.1
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.01
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.96
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.74
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.69
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.47
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,137.3
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.15
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.92
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,70.95
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.38
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.4
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,304.9
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,263.9
