Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,186.4
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.91
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,36.7
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.05
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.72
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.82
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,148.02
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,152.7
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,123.01
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,624.2
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,651.2
604491,Tudor Square Tenby,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.1
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.37
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.36
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,34.84
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.84
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,150.4
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.5
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.77
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.42
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,66.71
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.56
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,289.5
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,282.0
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.0
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.78
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.23
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.43
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,147.59
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,165.76
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,127.41
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,619.1
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,704.5
604491,Tudor Square Tenby,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,532.8
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.72
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.82
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.32
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.55
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,143.6
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,100.4
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.58
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,13.4
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,66.86
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,70.77
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,48.16
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,286.1
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,299.5
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,202.5
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.84
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.14
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.36
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,143.18
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,165.6
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,125.77
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,600.5
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,704.3
604491,Tudor Square Tenby,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,526.6
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.58
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,32.92
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.7
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,141.7
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.86
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.35
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.81
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,62.85
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,43.75
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,266.7
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,264.2
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,183.8
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.92
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.33
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,139.46
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,154.49
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,119.25
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,587.8
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,654.9
604491,Tudor Square Tenby,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,500.1
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.51
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.79
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.98
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.9
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.96
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.37
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.97
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.94
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.08
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.4
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,264.2
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,165.6
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,35.5
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.45
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.3
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,142.55
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,142.83
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,108.39
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,601.2
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,611.4
604491,Tudor Square Tenby,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.7
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.76
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.04
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.14
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.97
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.3
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.5
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.89
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.29
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.74
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,120.1
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.0
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.3
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.0
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.32
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.95
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.95
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,150.42
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,135.34
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,108.68
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,632.2
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,579.1
604491,Tudor Square Tenby,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.9
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.69
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.75
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.7
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.82
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.14
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.8
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.5
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.78
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,278.4
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.6
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.16
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.28
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.3
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,138.7
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,138.2
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,106.78
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,583.7
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,590.5
604491,Tudor Square Tenby,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.31
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.91
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.05
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.5
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.32
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.66
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.91
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.0
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,297.7
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.7
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.7
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.52
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.07
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.27
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.41
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.22
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,138.48
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,135.08
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,108.34
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,582.5
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,577.2
604491,Tudor Square Tenby,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.3
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.69
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.3
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.25
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.96
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.75
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.55
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.52
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,94.1
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,273.0
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.8
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,150.7
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.96
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.52
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.59
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.18
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,132.3
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,136.54
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,105.74
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,556.3
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,581.7
604491,Tudor Square Tenby,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.1
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.48
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.7
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.45
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.12
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,59.37
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.27
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.87
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.6
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,254.1
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.3
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.1
