Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.48
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.23
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.07
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,134.83
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,133.02
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,100.81
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,566.6
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,567.2
604491,Tudor Square Tenby,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.3
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.56
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.54
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.6
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.5
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.4
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.33
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.08
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.72
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,259.7
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,220.3
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.63
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.4
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.74
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.07
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,134.77
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,137.49
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,98.04
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,566.8
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,583.8
604491,Tudor Square Tenby,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.26
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.86
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.01
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.34
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.89
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,126.7
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,98.3
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.68
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.12
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.57
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.99
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,233.6
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.0
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.09
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.47
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.33
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,127.1
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,127.68
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,100.36
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.5
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,546.3
604491,Tudor Square Tenby,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.53
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.63
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.17
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.63
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.15
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.21
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.26
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.01
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.25
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.5
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,179.9
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.93
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.3
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.41
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,129.89
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,129.3
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,103.68
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,545.6
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,554.0
604491,Tudor Square Tenby,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.4
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.83
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.3
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.8
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.4
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.05
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.2
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.19
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.11
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,198.3
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.0
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.8
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.38
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,109.36
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,124.76
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,103.54
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.9
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,531.3
604491,Tudor Square Tenby,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.78
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.05
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.41
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.17
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.85
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.74
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.18
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,236.6
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,245.9
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.4
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.18
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.81
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,124.83
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,141.78
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,97.92
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,524.7
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,607.2
604491,Tudor Square Tenby,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.92
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.96
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.7
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.18
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.52
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.1
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.88
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.78
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,220.7
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.4
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.74
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.79
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,118.55
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,127.67
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,84.31
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,502.1
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,547.3
604491,Tudor Square Tenby,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.25
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.05
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.58
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.45
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.6
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.09
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.77
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.0
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.45
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.71
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,208.8
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.3
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.93
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.2
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,119.85
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,130.45
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,90.83
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,508.6
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,557.4
604491,Tudor Square Tenby,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.63
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.8
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.97
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.87
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.17
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.1
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.7
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.18
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,204.8
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,237.9
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.1
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.98
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.22
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.35
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,112.48
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,132.5
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,85.05
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.6
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,568.5
604491,Tudor Square Tenby,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.58
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.44
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.0
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.04
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.5
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.77
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.19
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.62
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.57
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.2
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.6
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.3
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
