Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.58
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,103.08
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,128.84
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,84.07
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,437.9
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,549.7
604491,Tudor Square Tenby,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.46
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.08
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.8
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.45
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.6
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.63
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.35
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,203.8
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.0
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.5
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.85
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,105.52
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,125.39
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,83.43
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.0
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,537.9
604491,Tudor Square Tenby,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.34
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.19
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.64
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.22
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.36
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.33
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.71
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,216.1
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.5
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.55
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,110.55
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,117.73
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.75
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,469.1
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.1
604491,Tudor Square Tenby,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.63
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.59
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.1
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.24
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.01
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.91
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.66
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,190.2
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.6
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.91
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.46
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,97.05
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,116.59
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.66
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.0
604491,Tudor Square Tenby,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.13
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.34
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.19
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.22
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.27
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.2
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,188.2
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.05
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.41
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,88.5
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,94.36
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.46
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
604491,Tudor Square Tenby,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.09
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.76
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.93
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.41
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.78
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.3
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.6
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.94
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.4
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,86.01
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,91.2
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.49
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
604491,Tudor Square Tenby,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.92
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.7
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.33
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.7
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.84
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.93
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.12
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.3
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.1
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.77
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.91
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.16
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.29
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.34
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
604491,Tudor Square Tenby,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.79
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.2
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.91
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.53
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.4
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.4
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.32
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,76.49
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,72.67
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.16
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
604491,Tudor Square Tenby,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.83
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.06
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.1
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.36
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.64
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.6
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.72
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,78.3
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.05
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.86
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
604491,Tudor Square Tenby,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.89
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.6
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.1
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.82
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.07
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.39
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,142.0
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
