Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.2
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.81
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.35
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,59.42
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
604491,Tudor Square Tenby,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.09
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.93
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.65
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.76
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.93
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.38
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.26
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
604491,Tudor Square Tenby,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.72
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.48
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.14
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.87
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,65.77
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.29
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
604491,Tudor Square Tenby,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.23
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.83
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.01
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.5
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.04
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.19
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.28
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.1
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
604491,Tudor Square Tenby,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.44
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.7
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.14
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.2
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.35
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.26
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
604491,Tudor Square Tenby,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.65
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.36
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.4
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.59
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,61.93
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.03
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.25
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
604491,Tudor Square Tenby,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.02
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.77
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.6
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.21
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.17
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.88
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
604491,Tudor Square Tenby,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.57
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.25
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.24
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.09
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.69
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
604491,Tudor Square Tenby,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.09
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.21
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.67
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.21
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.8
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.77
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
604491,Tudor Square Tenby,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.37
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.29
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.4
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
