Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.25
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,62.59
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.54
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
604491,Tudor Square Tenby,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.06
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.98
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.63
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.83
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.2
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.92
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
604491,Tudor Square Tenby,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.11
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.41
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.9
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.59
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.58
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.42
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.05
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
604491,Tudor Square Tenby,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.21
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.27
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.39
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.59
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.3
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.8
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,67.78
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.97
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
604491,Tudor Square Tenby,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.16
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.17
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.35
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.6
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.13
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,73.17
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.11
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
604491,Tudor Square Tenby,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.49
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.1
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.8
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.31
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,72.77
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
604491,Tudor Square Tenby,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.5
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.66
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.6
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.2
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.16
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,70.48
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.12
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
604491,Tudor Square Tenby,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.43
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.73
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.4
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,34.1
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.65
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,72.49
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.47
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
604491,Tudor Square Tenby,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.68
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.52
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.41
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.95
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.13
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,65.12
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.7
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
604491,Tudor Square Tenby,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.61
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.81
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.04
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
