Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.88
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.04
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.86
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.33
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
604491,Tudor Square Tenby,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.79
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.1
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.66
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.1
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.66
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.85
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.61
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.29
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
604491,Tudor Square Tenby,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.3
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.84
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.7
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.39
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,61.18
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.79
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
604491,Tudor Square Tenby,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.3
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.98
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.89
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.25
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.94
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.99
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.17
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.86
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
604491,Tudor Square Tenby,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.96
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.51
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.4
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.8
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,34.8
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.12
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,57.35
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.66
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
604491,Tudor Square Tenby,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.09
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.93
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.98
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.88
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.36
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.56
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,54.26
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
604491,Tudor Square Tenby,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.83
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.62
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.63
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.0
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.13
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.39
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.55
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
604491,Tudor Square Tenby,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.0
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.2
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,35.2
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.59
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.12
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.61
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
604491,Tudor Square Tenby,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.0
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.02
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.4
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.91
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.93
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
604491,Tudor Square Tenby,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.56
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.14
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.9
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
