Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.44
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.52
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.7
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
604491,Tudor Square Tenby,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.7
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.26
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.42
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.2
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.26
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.36
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.11
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
604491,Tudor Square Tenby,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.18
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.3
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.12
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.9
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.63
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.92
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.76
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
604491,Tudor Square Tenby,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.3
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.85
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.19
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.33
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.6
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.09
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.86
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.24
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.41
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
604491,Tudor Square Tenby,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.71
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.13
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.92
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.5
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.67
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.33
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.41
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
604491,Tudor Square Tenby,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.92
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.54
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.01
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.96
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.77
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.86
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.69
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
604491,Tudor Square Tenby,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.68
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.61
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.0
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,36.2
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.95
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.3
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.62
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.73
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
604491,Tudor Square Tenby,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.19
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.14
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.52
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.42
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.12
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.82
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
604491,Tudor Square Tenby,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.13
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.87
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.83
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.65
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.9
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.4
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.2
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.88
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
604491,Tudor Square Tenby,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.1
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.39
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.13
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.5
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
