Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,36.8
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.88
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.24
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
604491,Tudor Square Tenby,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.31
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.91
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.9
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.34
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.59
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.92
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.44
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
604491,Tudor Square Tenby,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.66
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.89
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.87
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,139.0
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.81
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.79
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,63.04
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.95
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
604491,Tudor Square Tenby,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.05
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.5
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.2
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.2
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,60.76
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
604491,Tudor Square Tenby,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.84
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.9
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.36
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.27
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.62
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.3
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.67
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,64.65
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.52
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
604491,Tudor Square Tenby,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.98
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.75
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.0
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.7
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.28
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,37.6
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.22
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.19
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.29
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.37
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
604491,Tudor Square Tenby,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.05
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.71
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.62
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.95
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.26
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.5
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,37.1
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.87
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.79
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
604491,Tudor Square Tenby,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.0
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.32
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.43
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.61
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.3
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.32
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.54
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,53.79
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
604491,Tudor Square Tenby,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.52
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.87
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.14
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.8
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,37.3
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,65.07
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
604491,Tudor Square Tenby,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.45
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.05
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.47
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.3
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
