Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,37.5
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.07
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.15
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,61.64
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.93
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
604491,Tudor Square Tenby,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.03
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.26
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.9
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.25
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.0
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.06
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.55
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.13
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
604491,Tudor Square Tenby,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.95
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.5
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.9
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.02
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.22
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,69.44
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
604491,Tudor Square Tenby,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.48
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.83
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.0
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.73
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.5
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,38.1
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.12
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,70.77
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
604491,Tudor Square Tenby,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.08
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.94
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.16
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.9
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.5
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,38.3
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,73.03
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.28
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
604491,Tudor Square Tenby,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.56
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.03
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.68
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.3
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,38.5
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.47
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.53
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.36
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
604491,Tudor Square Tenby,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.06
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.36
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.68
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.45
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,127.2
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.4
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.86
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,74.43
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.65
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
604491,Tudor Square Tenby,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.16
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.19
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.44
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.88
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.1
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.58
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.32
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,76.47
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
604491,Tudor Square Tenby,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.02
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.52
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.52
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.92
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,145.8
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.56
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.33
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,77.93
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.23
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.9
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
604491,Tudor Square Tenby,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.01
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.47
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.55
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.76
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.9
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
