Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.43
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.95
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.11
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.36
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
604491,Tudor Square Tenby,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.44
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.12
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.27
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.87
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.8
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.3
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,73.05
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.06
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.52
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
604491,Tudor Square Tenby,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.5
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.81
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.53
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.33
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.58
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,158.3
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.1
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,39.6
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.8
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.74
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.73
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.54
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
604491,Tudor Square Tenby,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.85
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.15
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.61
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.37
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.58
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.42
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.1
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.3
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.8
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,39.8
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.54
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.58
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.13
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
604491,Tudor Square Tenby,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.56
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.83
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.5
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.23
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.52
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,166.4
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,105.9
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,40.0
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.88
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,84.61
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.68
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.7
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
604491,Tudor Square Tenby,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.96
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.37
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.15
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.06
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.35
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.0
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,129.6
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.78
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.13
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,83.9
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.55
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.3
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
604491,Tudor Square Tenby,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.07
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.5
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.52
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.74
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.44
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.98
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.5
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.1
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.67
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.16
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,83.18
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.18
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.8
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
604491,Tudor Square Tenby,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.78
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.4
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.32
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.22
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.25
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.94
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,197.1
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.99
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,92.2
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.93
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.2
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
604491,Tudor Square Tenby,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.81
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.51
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.76
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.24
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.32
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.97
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.84
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,188.8
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.7
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.07
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.68
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,90.32
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.69
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
604491,Tudor Square Tenby,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.05
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.88
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.45
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.85
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.45
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.03
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.26
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.0
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.8
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.1
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
