Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.93
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.84
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.77
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.45
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
604491,Tudor Square Tenby,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.58
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.9
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.67
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.06
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.38
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.3
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.4
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.4
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.1
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.21
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,102.27
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.28
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.7
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
604491,Tudor Square Tenby,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.57
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.37
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.28
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,44.78
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.99
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.5
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.9
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.5
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.9
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.13
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.66
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.7
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.89
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
604491,Tudor Square Tenby,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.76
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.69
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.63
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.26
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.73
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.29
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.62
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.74
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.13
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,200.3
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.8
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.4
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.99
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.25
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,94.62
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.75
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.56
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
604491,Tudor Square Tenby,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.13
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.0
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.31
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.95
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.56
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.16
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.3
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.68
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,206.4
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,194.2
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.1
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.65
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.29
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.21
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.89
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.2
604491,Tudor Square Tenby,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.8
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.82
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.65
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.24
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.09
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.98
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.26
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.23
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.98
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.01
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.3
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.2
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.2
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.47
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.85
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,99.86
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.38
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.15
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
604491,Tudor Square Tenby,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.67
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.65
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.08
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.54
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.51
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.99
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.3
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.18
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,225.5
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.7
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.7
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.6
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.1
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,114.94
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.88
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.11
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,485.0
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
604491,Tudor Square Tenby,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.18
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.72
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.36
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.89
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.33
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.34
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.66
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.9
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.6
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.2
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.5
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.09
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,112.34
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.94
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.85
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,475.0
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
604491,Tudor Square Tenby,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.85
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.79
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.71
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.99
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.5
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.69
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.5
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,217.3
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.7
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.3
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.66
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.71
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,114.1
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.49
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.11
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.5
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
604491,Tudor Square Tenby,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.13
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.58
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.53
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.77
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.15
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.34
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.27
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,222.9
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.2
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,145.5
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
