Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.26
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,115.66
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.12
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.3
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.5
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.1
604491,Tudor Square Tenby,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.66
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.63
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.13
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.66
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.19
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.69
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.65
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.45
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.14
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.2
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.2
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.7
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.05
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,120.69
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.7
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.48
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,510.1
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
604491,Tudor Square Tenby,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.06
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.91
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.45
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.53
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.09
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.46
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.95
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,96.9
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,268.5
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.6
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,148.1
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.9
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.01
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,131.27
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.23
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.43
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,197.3
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,553.6
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.1
604491,Tudor Square Tenby,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.03
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.07
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.0
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.93
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.56
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.82
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.29
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.7
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.8
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,141.7
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.17
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.11
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,120.85
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.1
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.09
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,509.9
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.2
604491,Tudor Square Tenby,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.49
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.18
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.25
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.98
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.35
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.6
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,60.24
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.5
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.48
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,264.6
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.8
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,152.2
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.7
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,130.79
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.59
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.41
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,550.7
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
604491,Tudor Square Tenby,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.52
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.03
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.06
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.28
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.5
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.28
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.0
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,228.4
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.8
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.5
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.8
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.73
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,111.69
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,96.92
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.12
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.4
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.6
604491,Tudor Square Tenby,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.95
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.98
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.87
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.48
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.99
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.0
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.47
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.56
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,86.7
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,242.1
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,169.5
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.6
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.82
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,114.05
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.35
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.98
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,482.5
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
604491,Tudor Square Tenby,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.86
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.1
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.47
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.9
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.88
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.85
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.91
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.18
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.56
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,214.1
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,204.6
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,146.3
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,41.4
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.62
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.22
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,107.06
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,107.35
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.19
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,450.3
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,459.1
604491,Tudor Square Tenby,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.51
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.51
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.5
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.93
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.38
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.3
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.29
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.27
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.6
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.7
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,149.3
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.59
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.36
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,112.21
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,103.69
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.78
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.8
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
604491,Tudor Square Tenby,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.7
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.12
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.6
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.26
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.9
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.39
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.89
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.36
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.9
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.0
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.8
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
