Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.12
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.94
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,109.39
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,102.37
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.49
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,463.3
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.9
604491,Tudor Square Tenby,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.53
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.16
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.96
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.72
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,57.69
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.68
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.59
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,252.5
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.4
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.7
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.96
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.2
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,115.13
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,97.99
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.52
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,487.6
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
604491,Tudor Square Tenby,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.52
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.26
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.39
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.1
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.52
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.77
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.33
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.3
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.8
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.3
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.7
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.53
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.87
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.95
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.25
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.1
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.4
604491,Tudor Square Tenby,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.63
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.49
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.61
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.54
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.44
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.21
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.55
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.46
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,227.2
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.9
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.4
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.84
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.91
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,115.86
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,101.81
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.14
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.6
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.8
604491,Tudor Square Tenby,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.79
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.33
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.13
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.96
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.21
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,219.4
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,208.4
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,174.8
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.84
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.29
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.78
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,119.39
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,108.62
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,98.18
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,504.4
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.5
604491,Tudor Square Tenby,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.8
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.54
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.82
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.5
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.29
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.95
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.12
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.09
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.53
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,221.5
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,176.1
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,171.5
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,41.2
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.59
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,118.0
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.82
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.83
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,500.2
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
604491,Tudor Square Tenby,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.0
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.39
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.04
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.52
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.23
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,58.75
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.18
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,46.14
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,91.0
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,258.8
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.9
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,195.7
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.01
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,130.52
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,100.29
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,107.03
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,550.6
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.4
604491,Tudor Square Tenby,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.3
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.9
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.56
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.9
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.63
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.73
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.43
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,41.41
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,273.6
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,182.8
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,176.6
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.93
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.28
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,132.84
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,105.66
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,104.76
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,561.7
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.8
604491,Tudor Square Tenby,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.97
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.73
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.63
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.94
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.66
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.03
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.13
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,100.7
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.1
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.4
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,168.7
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,41.0
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.87
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.34
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,134.26
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,110.56
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.66
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,567.8
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.4
604491,Tudor Square Tenby,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.23
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.63
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.87
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.54
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.69
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.42
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.53
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.53
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.97
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,271.2
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.5
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.5
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
