Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.92
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,135.8
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,112.39
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,89.6
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,574.4
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,482.4
604491,Tudor Square Tenby,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.73
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.33
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.01
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.86
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.8
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.32
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.61
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.41
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.01
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.39
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,245.7
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.9
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.58
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.43
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,127.38
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,112.34
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,87.98
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,539.0
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.2
604491,Tudor Square Tenby,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.94
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.82
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.11
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.97
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.36
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.5
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,198.2
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.79
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.43
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.27
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,125.65
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,107.36
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,93.28
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,531.1
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.9
604491,Tudor Square Tenby,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.44
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.86
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.72
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.96
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.0
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.2
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.72
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.7
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.13
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.04
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.4
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,238.2
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.1
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.1
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,40.8
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.81
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,125.67
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,109.82
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,94.12
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,538.2
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,478.9
604491,Tudor Square Tenby,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.13
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.2
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.01
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.5
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.91
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.94
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.19
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.56
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.48
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.6
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,180.3
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.84
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,118.18
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,106.5
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,90.64
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,506.6
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.6
604491,Tudor Square Tenby,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.47
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.9
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.46
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.04
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.73
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.86
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.08
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,88.2
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,239.4
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,190.2
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.4
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.1
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.96
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,120.72
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,109.96
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,88.88
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.5
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.5
604491,Tudor Square Tenby,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.81
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.52
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.22
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.3
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.0
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.95
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.96
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.62
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.71
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.0
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,192.6
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,40.4
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.06
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.32
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,120.0
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,108.4
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,90.6
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,511.0
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,469.9
604491,Tudor Square Tenby,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.76
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.72
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.3
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.58
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.22
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.99
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.59
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.88
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,241.9
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,196.6
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.0
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.33
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,40.3
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.58
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,126.98
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,109.3
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,542.9
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.8
604491,Tudor Square Tenby,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.35
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.57
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.74
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.5
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.1
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.97
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,55.62
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.16
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.81
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,248.7
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,217.2
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.4
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.61
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,40.2
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.69
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.81
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,126.34
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,113.47
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,93.38
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,541.3
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,491.1
604491,Tudor Square Tenby,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.66
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.86
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.49
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.86
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.2
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.0
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.1
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.69
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.31
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.02
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.63
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.39
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,104.7
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,275.4
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,200.0
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.5
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,40.1
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
