Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.51
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.19
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,133.35
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,115.18
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,91.56
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,569.1
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,496.7
604491,Tudor Square Tenby,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.22
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.37
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.18
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.2
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.43
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.25
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.88
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.83
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.59
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,133.2
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,305.2
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.1
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.6
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.21
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,39.9
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.41
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.16
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,146.43
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,113.29
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,97.35
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,623.1
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.9
604491,Tudor Square Tenby,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.53
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.73
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,22.21
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.89
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,62.71
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.11
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.96
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,276.7
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,215.4
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.5
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,39.7
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.21
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.16
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,134.18
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,120.15
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,92.43
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,571.3
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,519.9
604491,Tudor Square Tenby,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.11
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.98
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.2
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.4
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,21.5
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.84
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.44
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.05
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.47
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,106.7
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,282.6
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.5
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.6
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.25
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,39.5
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.08
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.76
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,137.52
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,121.08
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,92.18
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,584.7
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,522.8
604491,Tudor Square Tenby,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.48
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.13
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.68
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.23
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.9
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.7
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.36
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.56
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.65
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.94
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,276.4
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.0
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,151.6
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,39.3
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.24
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.78
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.12
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,135.67
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,118.15
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,101.62
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,576.0
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,508.9
604491,Tudor Square Tenby,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.61
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.4
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.24
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.36
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.31
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.4
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.4
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.0
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.46
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.09
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.05
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.24
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.41
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.1
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,278.6
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,232.2
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,139.6
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,39.1
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.99
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.61
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,138.98
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,127.13
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,104.51
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,590.2
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,547.0
604491,Tudor Square Tenby,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.87
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.61
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.88
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.07
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,11.07
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.33
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.95
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.05
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,101.9
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,279.0
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.2
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,137.0
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,38.9
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.14
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.03
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,144.82
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,123.51
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,102.8
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,612.6
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,532.4
604491,Tudor Square Tenby,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.9
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.74
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.95
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.64
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.64
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.18
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.78
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.71
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,64.07
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.76
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.06
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,91.8
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,277.3
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,221.7
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.7
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,38.7
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.33
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.34
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,139.52
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,126.02
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,101.48
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,590.0
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,540.6
604491,Tudor Square Tenby,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.4
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.67
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.49
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.92
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.84
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.81
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,65.39
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.77
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.82
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,282.1
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.1
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,140.7
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,38.4
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.92
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.89
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,140.82
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,125.5
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,100.23
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,594.0
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,539.7
604491,Tudor Square Tenby,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.9
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.87
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.97
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.94
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.73
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.7
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.9
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.36
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.82
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,63.49
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.8
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.41
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.8
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,275.3
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.4
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.2
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,38.2
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
