Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.55
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,142.16
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,124.54
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,97.68
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,601.0
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,532.2
604491,Tudor Square Tenby,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.68
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.99
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.25
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.6
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.4
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.91
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.37
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.57
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,35.9
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,307.7
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,248.8
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.1
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,37.9
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.96
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.34
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,152.67
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,134.43
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,108.2
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,645.3
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,574.1
604491,Tudor Square Tenby,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.54
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.1
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.55
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.5
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.75
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.07
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.03
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.74
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,104.1
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.3
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.7
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.0
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.56
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,37.7
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.09
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,140.49
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,116.19
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,99.01
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,593.4
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,497.2
604491,Tudor Square Tenby,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.2
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.54
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.5
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.8
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.68
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.8
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.0
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.18
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.56
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.44
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.09
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.05
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,113.4
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,298.0
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.3
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.3
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,37.4
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.34
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.4
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.47
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,141.01
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,123.83
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,95.23
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,595.4
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,530.3
604491,Tudor Square Tenby,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.49
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.02
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.37
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.04
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.6
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.8
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.91
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.07
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,67.56
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.12
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.84
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,290.7
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,212.5
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.4
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.99
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,37.2
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.93
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.02
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,146.26
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,126.63
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,95.49
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,613.9
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,539.2
604491,Tudor Square Tenby,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.15
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.31
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.18
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.9
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,20.5
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.77
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,71.36
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.58
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.91
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,307.3
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,224.9
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,159.6
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.57
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,36.9
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.24
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.79
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,147.55
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,125.28
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,110.89
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,619.8
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,535.4
604491,Tudor Square Tenby,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.1
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.57
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.19
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.47
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.1
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.4
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,87.0
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.68
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.8
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,69.83
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.2
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,39.69
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,99.5
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,301.8
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,169.2
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.45
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.89
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.14
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,149.37
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,126.84
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,111.21
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,630.0
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,545.1
604491,Tudor Square Tenby,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,468.7
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.54
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.17
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.77
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.26
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.6
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.93
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.19
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.18
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.5
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.61
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,105.2
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,293.8
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,202.9
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,155.5
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.97
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.22
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.13
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,145.36
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,122.97
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,112.07
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,611.1
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,527.2
604491,Tudor Square Tenby,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.6
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.56
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.36
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.52
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.35
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.88
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,68.69
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.15
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,37.56
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,102.9
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,296.9
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.8
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,161.8
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.19
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.64
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.35
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.5
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.66
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,144.91
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,131.46
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,111.54
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,611.8
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,563.5
604491,Tudor Square Tenby,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.7
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.33
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.66
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.28
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.56
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.35
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.81
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,73.29
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.73
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,44.33
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,316.1
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,258.8
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,189.1
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.41
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.69
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.34
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,35.7
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
