Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.63
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.89
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,150.59
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,138.82
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,121.21
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,636.6
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,594.5
604491,Tudor Square Tenby,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,511.7
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.32
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.69
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.64
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.07
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.1
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,19.86
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.3
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,75.52
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.11
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,45.27
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.4
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,324.9
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,266.6
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,194.1
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.68
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.88
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.02
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,154.41
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,142.87
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,116.28
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,650.2
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,607.9
604491,Tudor Square Tenby,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.2
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.53
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.61
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.0
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.3
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.7
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.63
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.29
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,61.96
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.13
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,40.36
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,267.4
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,274.8
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,170.8
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.95
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.61
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,141.41
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,142.32
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,112.94
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,596.6
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,607.8
604491,Tudor Square Tenby,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.3
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.92
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.67
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.75
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,119.4
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.05
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.0
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,51.2
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,52.91
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.88
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,224.7
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,225.1
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,156.5
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.64
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.68
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,126.58
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,134.35
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,105.14
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,533.9
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,571.1
604491,Tudor Square Tenby,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.95
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.38
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.8
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.8
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.4
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.5
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.34
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.85
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.96
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,34.06
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.8
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,229.1
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.1
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,144.4
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.58
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.8
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.2
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,127.42
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,131.94
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,107.42
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.5
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,563.8
604491,Tudor Square Tenby,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.6
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.27
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.97
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.85
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.2
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.4
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.5
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.73
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,47.71
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.26
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.76
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.3
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.5
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.5
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.86
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,126.87
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,123.92
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,90.89
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,532.0
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,529.9
604491,Tudor Square Tenby,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.19
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.59
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.35
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.91
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.26
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.19
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.08
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.98
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.78
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.25
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,213.2
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,216.1
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.3
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.35
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.28
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,116.22
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,123.76
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.33
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.2
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,528.1
604491,Tudor Square Tenby,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.02
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.74
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.06
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.9
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.96
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.88
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.93
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.6
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,82.9
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.9
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,186.4
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.79
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.7
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.93
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,114.61
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,111.33
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.83
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.1
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,475.8
604491,Tudor Square Tenby,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.61
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.85
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.25
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.3
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.5
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.45
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.29
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.18
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.27
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.9
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,175.9
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.96
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.1
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,120.31
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,105.32
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.65
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,504.8
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.3
604491,Tudor Square Tenby,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.65
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.72
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.58
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.21
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.14
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.04
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,56.77
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.43
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.72
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,92.7
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,244.6
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.7
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.9
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
