Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.31
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,122.86
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,109.02
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.24
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,515.8
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.3
604491,Tudor Square Tenby,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.1
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.17
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.21
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.2
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.4
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,94.7
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,234.0
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.4
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.85
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.14
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,118.35
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,102.04
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.99
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,496.2
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
604491,Tudor Square Tenby,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.36
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.0
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.4
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.1
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,54.39
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.36
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.77
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,235.1
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,181.3
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.21
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.03
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,126.34
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,103.6
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,89.24
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.8
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
604491,Tudor Square Tenby,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.0
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.69
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.19
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.2
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.01
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,12.07
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,46.22
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.06
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.45
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,202.4
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.1
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.76
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.13
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,119.82
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,101.69
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.14
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.6
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.9
604491,Tudor Square Tenby,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.96
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.36
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.13
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.13
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,53.24
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.04
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.66
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,96.0
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,230.4
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,193.6
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.35
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.23
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,123.6
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,101.64
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,83.08
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,518.9
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.6
604491,Tudor Square Tenby,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.79
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.83
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.24
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.81
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.71
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.17
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,52.4
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.18
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.63
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,90.0
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,226.9
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,203.5
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.66
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.84
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,120.21
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,104.85
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.6
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,504.8
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
604491,Tudor Square Tenby,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.99
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.23
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.6
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,50.5
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.01
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.01
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.7
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,220.2
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.2
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.13
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.33
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.73
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,123.3
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,105.49
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.77
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.9
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.3
604491,Tudor Square Tenby,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.71
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.4
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.25
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,49.03
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.38
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.25
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,213.6
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,233.9
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.7
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,107.86
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,113.97
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.53
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.5
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,484.6
604491,Tudor Square Tenby,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.38
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.16
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.56
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,48.07
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.67
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.44
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.3
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,209.0
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,214.0
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.26
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.76
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,115.11
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,112.38
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.8
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,483.3
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.4
604491,Tudor Square Tenby,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.83
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.47
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.9
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,42.01
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,46.24
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.81
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.9
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.3
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
