Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.24
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,99.92
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,99.9
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,78.25
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.9
604491,Tudor Square Tenby,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.68
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.04
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.1
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,45.6
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.22
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.33
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,200.0
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.0
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.2
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,103.68
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,103.22
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,70.8
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,440.7
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.9
604491,Tudor Square Tenby,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.25
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.65
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.3
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.84
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.17
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,43.23
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.75
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,183.8
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.7
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.74
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.14
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,98.12
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,101.27
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.55
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.3
604491,Tudor Square Tenby,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.41
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.89
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.78
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.57
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.82
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.57
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.34
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,168.7
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,152.0
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.96
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.95
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,100.78
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,94.34
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.29
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.2
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
604491,Tudor Square Tenby,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.55
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.94
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.2
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.1
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.39
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.04
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.66
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,169.5
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.7
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.92
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,101.94
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,90.39
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.86
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
604491,Tudor Square Tenby,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.24
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.11
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.91
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.38
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.4
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.71
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.71
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.03
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.3
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.3
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.47
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,94.18
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.87
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.96
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
604491,Tudor Square Tenby,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.17
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.63
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.92
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.91
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.85
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,185.3
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.6
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.24
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.59
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.24
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
604491,Tudor Square Tenby,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.73
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.69
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.66
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.03
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.2
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,172.7
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,32.0
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.53
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,83.41
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.83
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
604491,Tudor Square Tenby,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.15
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.09
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.92
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.62
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.91
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.08
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.41
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.8
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.5
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.89
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.98
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.24
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.53
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
604491,Tudor Square Tenby,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.39
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.91
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.23
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.15
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.45
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.09
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.52
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.2
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.5
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.42
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.24
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
