Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.49
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.34
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
604491,Tudor Square Tenby,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.49
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.05
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.16
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,32.1
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.36
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.97
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.53
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
604491,Tudor Square Tenby,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.85
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.54
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.1
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.86
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.7
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.7
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,32.2
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.37
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,73.65
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.71
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
604491,Tudor Square Tenby,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.64
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.1
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.6
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.12
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.55
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.6
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.08
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.77
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
604491,Tudor Square Tenby,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.47
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.99
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.93
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.17
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.18
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,61.07
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
604491,Tudor Square Tenby,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.53
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.06
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.02
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.32
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.9
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,32.3
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.04
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.71
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.68
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
604491,Tudor Square Tenby,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.37
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.12
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.88
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.79
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.7
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.77
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.76
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,63.24
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.86
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
604491,Tudor Square Tenby,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.3
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.08
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.35
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.98
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.77
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.79
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.6
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,32.4
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.84
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,65.86
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.75
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
604491,Tudor Square Tenby,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.97
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,9.35
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.68
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.82
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.2
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,32.5
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.92
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,70.26
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.6
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
604491,Tudor Square Tenby,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.56
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.14
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.85
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.2
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.5
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,71.71
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.74
