Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
604491,Tudor Square Tenby,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.64
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.34
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.19
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.99
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.0
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.8
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,32.6
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,64.76
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.28
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
604491,Tudor Square Tenby,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.16
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.5
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.05
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.3
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.3
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,32.7
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.5
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,68.83
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.09
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
604491,Tudor Square Tenby,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.75
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.3
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.1
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.24
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.5
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.1
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,32.8
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,64.94
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.1
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
604491,Tudor Square Tenby,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.64
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.31
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.03
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.74
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.51
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.7
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,32.9
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.03
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.56
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,61.42
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
604491,Tudor Square Tenby,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.85
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.4
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.06
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.8
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,33.0
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.96
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.79
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
604491,Tudor Square Tenby,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.33
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.34
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.45
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.08
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.9
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,33.1
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.11
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.03
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.8
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
604491,Tudor Square Tenby,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.16
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.32
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.35
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.85
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.09
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.0
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,33.2
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.11
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.64
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
604491,Tudor Square Tenby,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.46
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.93
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.48
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.13
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.0
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.64
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,33.3
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.26
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,60.54
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.31
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
604491,Tudor Square Tenby,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.83
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.13
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.01
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,115.8
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,33.4
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.36
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.58
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.25
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
