Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
604491,Tudor Square Tenby,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.91
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.15
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.39
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.99
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.1
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,33.5
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.75
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,61.9
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
604491,Tudor Square Tenby,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.86
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,10.52
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.18
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.5
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.97
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.1
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,33.6
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.73
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
604491,Tudor Square Tenby,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.07
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.39
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.29
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.26
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.2
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,33.7
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.95
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,61.58
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
604491,Tudor Square Tenby,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.88
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.53
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.79
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.8
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.36
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.67
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,33.8
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.65
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.34
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,55.37
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
604491,Tudor Square Tenby,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.62
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.52
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.67
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.94
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.87
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.4
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,33.9
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.93
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.85
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
604491,Tudor Square Tenby,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.8
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.82
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.46
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.35
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,34.0
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.95
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.48
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
604491,Tudor Square Tenby,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.87
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.47
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.97
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.36
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.4
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,34.2
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.99
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.23
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.87
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.13
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
604491,Tudor Square Tenby,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.52
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.23
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.23
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.24
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.9
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,34.3
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.13
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.1
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.54
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
604491,Tudor Square Tenby,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.83
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.74
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.78
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.2
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,34.4
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.39
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.49
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
604491,Tudor Square Tenby,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
