Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.41
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.21
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.58
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.99
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.9
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,34.6
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.88
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.25
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.39
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
604491,Tudor Square Tenby,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.28
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.11
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.87
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,81.5
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.2
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.36
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,34.7
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.61
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,58.83
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.67
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
604491,Tudor Square Tenby,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.14
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.27
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.6
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.38
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.5
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,34.9
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.45
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
604491,Tudor Square Tenby,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.6
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.34
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.72
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.3
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,35.0
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.48
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.76
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.18
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
604491,Tudor Square Tenby,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.52
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.13
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.05
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.31
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.6
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.3
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,35.1
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.9
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.98
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.38
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.67
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
604491,Tudor Square Tenby,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.14
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.09
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.43
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.09
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.0
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,35.3
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.81
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.37
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.98
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
604491,Tudor Square Tenby,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.64
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.01
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.79
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.8
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,35.4
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.35
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.9
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.42
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
604491,Tudor Square Tenby,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.97
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.57
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.38
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.6
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,35.6
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.62
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.84
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
604491,Tudor Square Tenby,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.71
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.44
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.92
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.7
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,35.8
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.38
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.7
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.58
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
604491,Tudor Square Tenby,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
