Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.65
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.18
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.18
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.42
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.2
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,36.0
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.9
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.99
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
604491,Tudor Square Tenby,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.9
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.86
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.74
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.6
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.6
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,36.1
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.48
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.69
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
604491,Tudor Square Tenby,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.22
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.86
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.88
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.48
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.9
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,150.0
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.9
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,36.3
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.12
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.27
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,65.22
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.94
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
604491,Tudor Square Tenby,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.22
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.36
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.2
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.68
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.5
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,36.4
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.21
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,57.02
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.02
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
604491,Tudor Square Tenby,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,11.81
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.8
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.6
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.1
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,36.6
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.06
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
604491,Tudor Square Tenby,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.74
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.74
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.05
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.75
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.52
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.94
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.0
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,40.6
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.31
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,57.22
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.29
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
604491,Tudor Square Tenby,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.76
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,12.27
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.01
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.93
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.93
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.7
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,40.7
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.64
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.23
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.87
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.47
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
604491,Tudor Square Tenby,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.84
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.49
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.62
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.75
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.0
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.48
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,110.5
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,40.9
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.96
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.53
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.64
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
604491,Tudor Square Tenby,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.77
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.97
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.13
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,13.15
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.08
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.4
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.9
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,41.1
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.83
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.37
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.05
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
604491,Tudor Square Tenby,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.76
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
