Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,14.47
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,7.82
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.78
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.8
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.4
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,41.3
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,63.41
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.18
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
604491,Tudor Square Tenby,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.67
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.04
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.74
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.76
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.15
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.01
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.2
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.5
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,41.5
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.62
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.57
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.17
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.05
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
604491,Tudor Square Tenby,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.02
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.7
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.29
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.32
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.93
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.5
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,41.7
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.76
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.55
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.48
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.12
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
604491,Tudor Square Tenby,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.91
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.14
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.02
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.35
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.03
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.68
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.1
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,41.9
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.59
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.53
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.56
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.18
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
604491,Tudor Square Tenby,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.08
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.72
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.29
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.81
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,10.93
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.05
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.33
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.1
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.2
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,42.0
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,65.91
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.1
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
604491,Tudor Square Tenby,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.43
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.07
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.93
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.55
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,16.27
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.91
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.21
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,132.7
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.8
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,42.2
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.84
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,63.73
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.38
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
604491,Tudor Square Tenby,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.92
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.21
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.07
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.8
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,15.6
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.72
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.97
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.5
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.6
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.3
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,42.4
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.23
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.59
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,65.82
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.26
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
604491,Tudor Square Tenby,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.28
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.34
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.24
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.85
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,17.92
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,8.31
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.96
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,138.6
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,42.6
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.65
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.94
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.1
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
604491,Tudor Square Tenby,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.76
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.5
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,18.53
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,9.01
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.94
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.82
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.53
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,161.2
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.0
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,42.9
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.05
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.1
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,71.77
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.57
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.78
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
604491,Tudor Square Tenby,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.05
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.7
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.46
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.42
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.02
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
604491,Tudor Square Tenby,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
